,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,Bq/cm3,m,��,kPa,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,Nm3/h,Nm3/h,vol%,vol%,Bq/cm3,Bq/cm3,mSv/h,Nm3/h,Bq/cm3,Bq/cm3,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,Continuously monitoring the status,Continuously monitoring the status,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,2020.11.10�@Surveillance instrument exclusion,2020.11.10�@Surveillance instrument exclusion,Continuously monitoring the status,,,2020.11.10�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 5:00,29.4,29.8,31,27.9,32.8,17.8,28.1,28,28.1,28.1,27.8,14.2,27.9,27.9,27.6,27.6,-,-,20.6,19.1,20.1,-,ND,4.47 ,20.3,1.55 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.24 ,6.10 ,0.04 ,0.01 ,9.67E-06,2.5E+01,2.69E-03,17.02 ,1.05E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 11:00,29.6,29.8,31.1,27.8,32.8,17.8,28.1,27.9,28.1,28.1,27.7,14.2,27.9,27.8,27.6,27.5,-,-,20.6,19.1,20.1,-,ND,4.45 ,20.4,0.83 ,0.423 ,-,-,0.422 ,0.156 ,0.423 ,0.137 ,6.22 ,6.11 ,0.05 ,0.02 ,9.67E-06,2.6E+01,2.69E-03,16.10 ,8.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 17:00,29.6,29.7,31.1,27.8,32.8,17.7,28.1,27.9,28.1,28,27.7,14.3,27.9,27.8,27.6,27.5,-,-,20.6,19.1,20.1,-,ND,4.41 ,20.4,0.51 ,0.424 ,-,-,0.423 ,0.156 ,0.423 ,0.137 ,6.26 ,6.11 ,0.06 ,0.02 ,9.57E-06,2.6E+01,5.38E-03,14.80 ,1.15E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/1 23:00,29.6,29.7,31.1,27.8,32.7,17.7,28.1,27.9,28.1,28,27.7,14.3,27.9,27.8,27.6,27.5,-,-,20.6,19.1,20.1,-,ND,4.37 ,20.4,0.49 ,0.425 ,-,-,0.424 ,0.157 ,0.424 ,0.138 ,6.24 ,6.13 ,0.06 ,0.02 ,9.57E-06,2.6E+01,5.38E-03,15.32 ,8.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 5:00,29.5,29.7,31.1,27.8,32.6,17.7,28,27.9,28.1,28,27.7,14.3,27.9,27.8,27.6,27.5,-,-,20.6,19.1,20.1,-,ND,4.34 ,20.2,0.82 ,0.426 ,-,-,0.425 ,0.157 ,0.426 ,0.138 ,6.28 ,6.15 ,0.05 ,0.02 ,9.56E-06,2.6E+01,5.38E-03,14.91 ,1.11E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 11:00,29.5,29.6,31.1,27.7,32.5,17.7,28,27.8,28,28,27.6,14.4,27.9,27.8,27.6,27.5,-,-,20.6,19,20.1,-,ND,4.31 ,20.2,1.21 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.25 ,6.13 ,0.05 ,0.02 ,9.56E-06,2.6E+01,ND,16.71 ,8.67E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 17:00,29.4,29.6,31.1,27.9,32.5,17.6,28,27.8,28,28,27.6,14.4,27.9,27.8,27.5,27.5,-,-,20.6,19,20,-,ND,4.30 ,20,1.52 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.23 ,6.12 ,0.05 ,0.01 ,9.50E-06,2.6E+01,2.69E-03,16.97 ,1.44E-05,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/2 23:00,29.4,29.5,31.1,27.7,32.5,17.6,28,27.8,28,28,27.6,14.5,27.8,27.7,27.5,27.4,-,-,20.5,19,20,-,ND,4.28 ,20.1,1.66 ,0.425 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.23 ,6.12 ,0.04 ,0.01 ,9.50E-06,2.6E+01,2.69E-03,16.26 ,8.47E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 5:00,29.4,29.5,31.2,27.7,32.5,17.6,28,27.8,28,27.9,27.6,14.5,27.8,27.7,27.5,27.4,-,-,20.5,19,20,-,ND,4.26 ,20.1,1.72 ,0.425 ,-,-,0.424 ,0.157 ,0.424 ,0.138 ,6.22 ,6.12 ,0.04 ,0.01 ,9.57E-06,2.6E+01,ND,15.80 ,1.55E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 11:00,29.4,29.5,31.2,27.8,32.4,17.6,28,27.8,28,27.9,27.6,14.6,27.8,27.7,27.5,27.4,-,-,20.5,19,20,-,ND,4.25 ,20.1,1.59 ,0.423 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.24 ,6.09 ,0.05 ,0.01 ,9.57E-06,2.6E+01,5.38E-03,16.91 ,8.62E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 17:00,29.3,29.4,31.2,27.7,32.4,17.6,28,27.8,28,27.9,27.5,14.6,27.8,27.7,27.5,27.4,-,-,20.5,18.9,20,-,ND,4.24 ,20.1,1.83 ,0.423 ,-,-,0.422 ,0.157 ,0.422 ,0.138 ,6.22 ,6.09 ,0.04 ,0.01 ,9.42E-06,2.6E+01,2.69E-03,16.19 ,2.18E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/3 23:00,29.5,29.3,31.2,27.7,32.4,17.6,27.9,27.7,28,27.9,27.5,14.6,27.8,27.7,27.5,27.4,-,-,20.4,18.9,20,-,ND,4.23 ,20.3,2.09 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.21 ,6.10 ,0.04 ,0.01 ,9.42E-06,2.6E+01,2.69E-03,16.70 ,8.36E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 5:00,29.6,29.3,31.2,27.7,32.4,17.5,27.9,27.7,28,27.9,27.5,14.7,27.8,27.6,27.5,27.4,-,-,20.4,18.9,19.9,-,ND,4.21 ,20.4,2.18 ,0.425 ,-,-,0.423 ,0.158 ,0.424 ,0.139 ,6.23 ,6.11 ,0.04 ,0.00 ,9.60E-06,2.6E+01,1.34E-02,17.61 ,2.07E-05,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 11:00,29.6,29.3,31.2,27.7,32.4,17.5,27.9,27.7,28,27.9,27.5,14.7,27.8,27.6,27.4,27.4,-,-,20.4,18.9,19.9,-,ND,4.20 ,20.1,1.79 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.22 ,6.10 ,0.04 ,0.01 ,9.38E-06,2.6E+01,5.38E-03,16.91 ,8.64E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 17:00,29.6,29.3,31.2,27.7,32.3,17.5,27.9,27.7,27.9,27.9,27.5,14.7,27.7,27.6,27.4,27.3,-,-,20.4,18.9,19.9,-,ND,4.19 ,20.2,1.25 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.27 ,6.11 ,0.05 ,0.02 ,9.38E-06,2.6E+01,8.07E-03,16.98 ,3.56E-05,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/4 23:00,29.6,29.3,31.2,27.7,32.3,17.5,27.9,27.7,27.9,27.8,27.5,14.8,27.7,27.6,27.4,27.3,-,-,20.4,18.9,19.9,-,ND,4.17 ,20.2,0.94 ,0.425 ,-,-,0.424 ,0.157 ,0.424 ,0.138 ,6.27 ,6.13 ,0.05 ,0.02 ,9.25E-06,2.6E+01,8.07E-03,15.58 ,8.23E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 5:00,29.6,29.3,31.2,27.7,32.3,17.5,27.8,27.7,27.9,27.8,27.4,14.8,27.7,27.6,27.4,27.3,-,-,20.4,18.9,19.9,-,ND,4.14 ,20.2,1.02 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.138 ,6.26 ,6.15 ,0.05 ,0.02 ,9.25E-06,2.6E+01,5.38E-03,17.22 ,5.27E-05,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 11:00,29.5,29.3,31.1,27.6,32.3,17.4,27.8,27.6,27.9,27.8,27.4,14.8,27.7,27.6,27.4,27.3,-,-,20.3,18.8,19.8,-,ND,4.12 ,19.9,1.27 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.26 ,6.12 ,0.05 ,0.02 ,9.49E-06,2.6E+01,2.69E-03,16.41 ,8.26E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 17:00,29.6,29.3,31.1,27.6,32.3,17.4,27.8,27.6,27.9,27.8,27.4,14.8,27.7,27.6,27.3,27.3,-,-,20.3,18.8,19.9,-,ND,4.11 ,20,1.58 ,0.423 ,-,-,0.422 ,0.157 ,0.422 ,0.138 ,6.22 ,6.11 ,0.05 ,0.01 ,9.49E-06,2.6E+01,5.38E-03,17.88 ,6.33E-05,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/5 23:00,29.6,29.3,31.1,27.6,32.2,17.4,27.8,27.6,27.9,27.8,27.4,14.8,27.7,27.6,27.3,27.3,-,-,20.3,18.8,19.8,-,ND,4.10 ,20.1,1.58 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.23 ,6.11 ,0.05 ,0.01 ,9.67E-06,2.6E+01,8.07E-03,16.45 ,8.34E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 5:00,29.6,29.3,31,27.5,32.2,17.4,27.8,27.6,27.9,27.8,27.4,14.9,27.6,27.5,27.3,27.2,-,-,20.3,18.8,19.8,-,ND,4.09 ,20.1,1.70 ,0.423 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.22 ,6.09 ,0.04 ,0.01 ,9.67E-06,2.6E+01,5.38E-03,17.23 ,1.03E-04,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 11:00,29.6,29.3,31,27.5,32.2,17.4,27.8,27.6,27.9,27.8,27.4,15,27.6,27.5,27.3,27.2,-,-,20.3,18.8,19.8,-,ND,4.08 ,20.3,1.85 ,0.423 ,-,-,0.421 ,0.157 ,0.422 ,0.138 ,6.22 ,6.08 ,0.04 ,0.01 ,9.66E-06,2.6E+01,1.07E-02,17.97 ,8.17E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 17:00,29.7,29.3,31,27.5,32.2,17.4,27.8,27.6,27.9,27.7,27.4,15,27.6,27.5,27.3,27.2,-,-,20.3,18.8,19.8,-,ND,4.08 ,20.4,2.09 ,0.422 ,-,-,0.421 ,0.156 ,0.421 ,0.137 ,6.22 ,6.08 ,0.04 ,0.01 ,9.66E-06,2.6E+01,5.38E-03,16.24 ,8.22E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/6 23:00,29.7,29.4,30.9,27.5,32.2,17.4,27.8,27.6,27.9,27.7,27.4,15,27.6,27.5,27.3,27.2,-,-,20.3,18.8,19.8,-,ND,4.07 ,20.5,2.23 ,0.423 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.23 ,6.10 ,0.04 ,0.00 ,9.63E-06,2.6E+01,2.69E-03,16.68 ,8.22E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 5:00,29.8,29.4,30.9,27.5,32.2,17.3,27.8,27.6,27.9,27.7,27.3,15,27.6,27.5,27.3,27.2,-,-,20.3,18.7,19.8,-,ND,4.05 ,20.5,2.15 ,0.425 ,-,-,0.423 ,0.158 ,0.424 ,0.138 ,6.25 ,6.12 ,0.04 ,0.01 ,9.63E-06,2.6E+01,5.38E-03,17.00 ,8.22E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 11:00,29.9,29.4,30.9,27.5,32.1,17.3,27.7,27.5,27.8,27.7,27.3,15,27.6,27.5,27.3,27.2,-,-,20.2,18.7,19.8,-,ND,4.03 ,20.7,2.11 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.23 ,6.09 ,0.04 ,0.01 ,9.52E-06,2.6E+01,ND,17.66 ,8.18E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 17:00,29.9,29.4,31,27.5,32.1,17.3,27.7,27.5,27.9,27.7,27.3,15.1,27.6,27.5,27.3,27.2,-,-,20.2,18.7,19.7,-,ND,4.01 ,20.6,2.15 ,0.425 ,-,-,0.424 ,0.158 ,0.424 ,0.139 ,6.23 ,6.11 ,0.04 ,0.01 ,9.52E-06,2.6E+01,1.34E-02,18.30 ,8.18E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/7 23:00,30,29.4,31,27.5,32.1,17.3,27.7,27.5,27.8,27.7,27.8,15.1,27.6,27.5,27.3,27.2,-,-,20.2,18.7,19.7,-,ND,3.98 ,20.5,2.00 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.27 ,6.13 ,0.04 ,0.01 ,9.47E-06,2.6E+01,5.38E-03,17.63 ,8.22E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 5:00,30.1,29.5,31,27.4,32.2,17.3,27.7,27.5,27.8,27.7,27.8,15.1,27.6,27.5,27.3,27.2,-,-,20.2,18.7,19.7,-,ND,3.95 ,20.3,1.79 ,0.427 ,-,-,0.426 ,0.159 ,0.427 ,0.139 ,6.25 ,6.15 ,0.04 ,0.01 ,9.47E-06,2.6E+01,1.07E-02,15.96 ,8.22E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 11:00,30.1,29.5,31.1,27.5,32.2,17.3,27.7,27.5,27.8,27.7,27.7,15.1,27.6,27.5,27.3,27.2,-,-,20.2,18.7,19.7,-,ND,3.91 ,20,1.39 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.27 ,6.14 ,0.05 ,0.02 ,9.47E-06,2.6E+01,ND,16.64 ,8.30E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 17:00,30.1,29.5,31.1,27.5,32.2,17.2,27.8,27.5,27.8,27.7,27.8,15.2,27.6,27.5,27.3,27.2,-,-,20.1,18.6,19.6,-,ND,3.89 ,19.8,1.09 ,0.426 ,-,-,0.424 ,0.158 ,0.425 ,0.138 ,6.26 ,6.14 ,0.05 ,0.02 ,9.47E-06,2.6E+01,ND,15.85 ,8.30E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/8 23:00,30.1,29.5,31.1,27.5,32.2,17.2,27.8,27.5,27.8,27.7,27.8,15.2,27.6,27.5,27.3,27.2,-,-,20.1,18.6,19.6,-,ND,3.86 ,19.7,1.01 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.28 ,6.16 ,0.05 ,0.02 ,9.35E-06,2.6E+01,8.07E-03,16.10 ,8.13E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 5:00,30.2,29.5,31.2,27.4,32.2,17.2,27.7,27.5,27.8,27.7,27.7,15.3,27.6,27.5,27.3,27.2,-,-,20.1,18.6,19.6,-,ND,3.83 ,19.4,1.32 ,0.427 ,-,-,0.426 ,0.158 ,0.426 ,0.139 ,6.31 ,6.16 ,0.05 ,0.02 ,9.35E-06,2.6E+01,ND,16.01 ,8.13E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 11:00,30.2,29.4,31.2,27.5,32.1,17.2,27.7,27.5,27.8,27.7,27.7,15.3,27.6,27.5,27.3,27.2,-,-,20.1,18.6,19.6,-,ND,3.80 ,19.2,1.59 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.23 ,6.13 ,0.05 ,0.01 ,9.18E-06,2.6E+01,2.69E-03,16.60 ,8.09E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 17:00,30.2,29.4,31.1,27.5,32.2,17.2,27.7,27.5,27.8,27.7,27.7,15.4,27.6,27.5,27.3,27.2,-,-,20.1,18.5,19.6,-,ND,3.79 ,19.3,1.88 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.27 ,6.11 ,0.03 ,0.00 ,9.18E-06,2.6E+01,1.07E-02,19.81 ,8.09E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/9 23:00,30,29.4,31,27.4,32.2,17.1,27.7,27.5,27.8,27.7,27.7,15.4,27.6,27.4,27.3,27.2,-,-,20,18.5,19.6,-,ND,3.76 ,19.5,1.70 ,0.424 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.28 ,6.13 ,0.03 ,0.00 ,8.96E-06,2.6E+01,2.69E-03,18.63 ,7.96E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 5:00,30.2,29.4,31,27.4,32.2,17.1,27.7,27.5,27.8,27.7,27.7,15.4,27.6,27.4,27.3,27.2,-,-,20,18.5,19.5,-,ND,3.75 ,19.4,1.67 ,0.425 ,-,-,0.424 ,0.158 ,0.424 ,0.138 ,6.27 ,6.13 ,0.03 ,0.00 ,8.96E-06,2.6E+01,8.07E-03,18.62 ,7.96E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 11:00,30.1,29.3,31,27.4,32.2,17.1,27.7,27.5,27.8,27.7,27.7,15.4,27.6,27.4,27.3,27.2,-,-,20,18.5,19.5,-,ND,3.73 ,19.4,1.56 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.26 ,6.11 ,0.03 ,0.00 ,8.88E-06,2.6E+01,2.69E-03,17.72 ,8.03E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 17:00,30.1,29.3,31.1,27.4,32.2,17.1,27.7,27.5,27.8,27.7,27.7,15.4,27.6,27.4,27.1,27.2,-,-,20,18.4,19.5,-,ND,3.72 ,19.4,1.28 ,0.424 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.28 ,6.11 ,0.04 ,0.00 ,8.88E-06,2.6E+01,8.07E-03,18.36 ,8.03E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/10 23:00,30,29.3,31.1,27.4,32.2,17.1,27.7,27.5,27.8,27.7,27.7,15.4,27.6,27.4,27.3,27.2,-,-,20,18.5,19.5,-,ND,3.70 ,19.5,0.89 ,0.426 ,-,-,0.424 ,0.158 ,0.425 ,0.138 ,6.29 ,6.13 ,0.04 ,0.01 ,9.00E-06,2.6E+01,5.38E-03,18.00 ,8.05E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 5:00,30,29.2,31.2,27.4,32.2,17,27.7,27.5,27.8,27.7,27.7,15.4,27.6,27.4,27.3,27.2,-,-,19.9,18.4,19.4,-,ND,3.67 ,19.2,0.92 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.138 ,6.27 ,6.16 ,0.04 ,0.01 ,9.00E-06,2.6E+01,2.69E-03,17.40 ,8.05E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 11:00,30,29.2,31.2,27.4,32.2,17,27.8,27.5,27.8,27.7,27.7,15.4,27.6,27.4,27.3,27.2,-,-,19.9,18.4,19.4,-,ND,3.64 ,19.1,1.12 ,0.426 ,-,-,0.424 ,0.158 ,0.425 ,0.138 ,6.28 ,6.14 ,0.04 ,0.00 ,9.21E-06,2.6E+01,1.07E-02,16.86 ,7.93E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 17:00,30,29.3,31.2,27.4,32.1,17,27.8,27.5,27.8,27.7,27.9,15.4,27.7,27.4,27.3,27.2,-,-,19.9,18.4,19.4,-,ND,3.63 ,19.1,1.54 ,0.425 ,-,-,0.424 ,0.158 ,0.424 ,0.138 ,6.24 ,6.14 ,0.03 ,0.00 ,9.21E-06,2.6E+01,5.38E-03,17.59 ,7.93E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/11 23:00,30,29.3,31.2,27.5,32.1,17,27.8,27.5,27.8,27.7,27.9,15.4,27.7,27.4,27.3,27.2,-,-,19.9,18.3,19.4,-,ND,3.61 ,19,1.49 ,0.426 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.27 ,6.14 ,0.03 ,0.00 ,9.06E-06,2.6E+01,1.07E-02,17.42 ,8.02E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 5:00,30,29.3,31.2,27.5,32.2,16.9,27.8,27.5,27.8,27.7,27.9,15.5,27.7,27.4,27.3,27.2,-,-,19.8,18.3,19.3,-,ND,3.59 ,18.9,1.71 ,0.427 ,-,-,0.426 ,0.159 ,0.426 ,0.139 ,6.31 ,6.14 ,0.03 ,0.00 ,9.06E-06,2.6E+01,2.69E-03,19.79 ,8.02E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 11:00,30,29.2,31.2,27.5,32.2,16.9,27.8,27.5,27.8,27.7,27.9,15.5,27.7,27.5,27.3,27.2,-,-,19.8,18.3,19.3,-,ND,3.57 ,18.9,1.83 ,0.423 ,-,-,0.422 ,0.157 ,0.422 ,0.138 ,6.25 ,6.10 ,0.03 ,0.00 ,8.81E-06,2.6E+01,1.07E-02,19.68 ,7.77E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 17:00,30,29.3,31.3,27.4,32.1,16.9,27.8,27.5,27.8,27.7,27.9,15.5,27.7,27.5,27.3,27.2,-,-,19.8,18.3,19.3,-,ND,3.57 ,19.1,1.58 ,0.423 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.23 ,6.11 ,0.03 ,0.00 ,8.81E-06,2.6E+01,1.07E-02,18.99 ,7.77E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/12 23:00,30,29.4,31.3,27.5,32.2,16.9,27.8,27.6,27.8,27.7,27.9,15.5,27.7,27.5,27.3,27.2,-,-,19.8,18.3,19.3,-,ND,3.56 ,19.2,1.35 ,0.425 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.28 ,6.12 ,0.03 ,0.00 ,8.82E-06,2.6E+01,ND,18.86 ,8.00E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 5:00,30.2,29.4,31.3,27.5,32.2,16.9,27.8,27.6,27.8,27.7,27.9,15.4,27.7,27.5,27.3,27.2,-,-,19.8,18.3,19.3,-,ND,3.54 ,19.1,1.34 ,0.425 ,-,-,0.424 ,0.158 ,0.425 ,0.139 ,6.28 ,6.13 ,0.03 ,0.00 ,8.82E-06,2.6E+01,2.69E-03,17.93 ,8.00E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 11:00,30.2,29.5,31.3,27.5,32.2,16.8,27.8,27.6,27.8,27.7,27.9,15.3,27.7,27.5,27.3,27.2,-,-,19.7,18.2,19.2,-,ND,3.53 ,19.3,1.17 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.27 ,6.13 ,0.04 ,0.00 ,9.12E-06,2.6E+01,5.38E-03,17.75 ,7.84E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 17:00,30.2,29.7,31.2,27.5,32.2,16.8,27.7,27.5,27.8,27.7,27.8,15.3,27.6,27.4,27.3,27.2,-,-,19.7,18.2,19.2,-,ND,3.51 ,19.4,0.85 ,0.425 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.27 ,6.13 ,0.04 ,0.01 ,9.12E-06,2.6E+01,5.38E-03,18.56 ,7.84E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/13 23:00,30.4,29.8,31.2,27.5,32.2,16.8,27.7,27.5,27.8,27.7,27.9,15.4,27.7,27.4,27.3,27.2,-,-,19.7,18.2,19.2,-,ND,3.50 ,19.2,0.58 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.138 ,6.29 ,6.15 ,0.04 ,0.01 ,9.02E-06,2.6E+01,5.38E-03,16.36 ,7.70E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 5:00,30.4,29.9,31.2,27.5,32.2,16.8,27.8,27.6,27.8,27.7,27.9,15.9,27.7,27.4,27.3,27.2,-,-,19.7,18.2,19.2,-,ND,3.47 ,19.2,0.23 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.138 ,6.29 ,6.15 ,0.05 ,0.02 ,9.02E-06,2.6E+01,5.38E-03,16.28 ,7.70E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 11:00,30.5,29.9,31.1,27.4,32.2,16.7,27.8,27.6,27.8,27.7,27.9,15.8,27.7,27.5,27.3,27.2,-,-,19.7,18.2,19.2,-,ND,3.45 ,19.2,0.39 ,0.424 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.27 ,6.13 ,0.06 ,0.03 ,8.55E-06,2.6E+01,8.07E-03,15.13 ,7.49E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 17:00,30.6,29.9,30.9,27.5,32.3,16.7,27.8,27.6,27.8,27.7,27.9,15.9,27.7,27.5,27.3,27.2,-,-,19.6,18.2,19.1,-,ND,3.44 ,19.2,1.08 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.26 ,6.12 ,0.05 ,0.02 ,8.55E-06,2.6E+01,8.07E-03,17.13 ,7.49E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/14 23:00,30.7,29.9,30.9,27.5,32.3,16.7,27.8,27.6,27.8,27.7,27.9,15.8,27.7,27.5,27.3,27.2,-,-,19.6,18.1,19.1,-,ND,3.43 ,19.3,1.71 ,0.425 ,-,-,0.424 ,0.158 ,0.424 ,0.139 ,6.26 ,6.13 ,0.04 ,0.01 ,8.63E-06,2.6E+01,2.69E-03,16.93 ,7.61E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 5:00,30.7,30,30.9,27.5,32.4,16.7,27.8,27.6,27.8,27.7,27.9,15.2,27.7,27.5,27.3,27.2,-,-,19.6,18.1,19.1,-,ND,3.41 ,19.3,1.83 ,0.425 ,-,-,0.424 ,0.158 ,0.424 ,0.139 ,6.24 ,6.12 ,0.04 ,0.01 ,8.63E-06,2.6E+01,5.38E-03,16.19 ,7.61E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 11:00,30.8,30.1,30.9,27.5,32.4,16.7,27.8,27.6,27.8,27.7,27.9,15.3,27.7,27.5,27.3,27.3,-,-,19.6,18.1,19.1,-,ND,3.40 ,19.5,1.67 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.24 ,6.11 ,0.04 ,0.01 ,8.84E-06,2.6E+01,8.07E-03,17.10 ,7.59E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 17:00,30.2,29.6,30.5,27.4,32.4,16.6,27.4,27.4,27.4,27.3,27.5,15.2,27.3,27.2,27.1,27,-,-,19.6,18.1,19.1,-,ND,3.38 ,19.5,1.79 ,0.425 ,-,-,0.424 ,0.158 ,0.424 ,0.139 ,6.25 ,6.13 ,0.05 ,0.01 ,8.84E-06,2.6E+01,1.34E-02,16.13 ,7.59E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/15 23:00,30.6,30.1,30.5,27.4,32.5,16.6,27.6,27.4,27.6,27.5,27.7,15.6,27.6,27.3,27.2,27.1,-,-,19.6,18,19,-,ND,3.36 ,19.4,1.56 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.25 ,6.15 ,0.05 ,0.02 ,8.84E-06,2.6E+01,2.69E-03,17.00 ,7.52E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 5:00,30.6,30.3,30.5,27.4,32.5,16.6,27.6,27.4,27.7,27.5,27.7,15.5,27.6,27.3,27.2,27.1,-,-,19.5,18,19,-,ND,3.33 ,19.2,1.44 ,0.427 ,-,-,0.426 ,0.159 ,0.426 ,0.139 ,6.26 ,6.16 ,0.06 ,0.02 ,8.84E-06,2.6E+01,2.69E-03,16.16 ,7.52E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 11:00,30.7,30.4,30.6,27.4,32.5,16.6,27.6,27.4,27.7,27.6,27.8,15.6,27.6,27.3,27.2,27.1,-,-,19.5,18,19,-,ND,3.30 ,18.9,1.34 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.30 ,6.16 ,0.06 ,0.02 ,8.41E-06,2.6E+01,2.69E-03,17.79 ,7.47E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 17:00,30.6,30.2,30.4,27.3,32.5,16.5,27.5,27.4,27.5,27.4,27.6,15.4,27.5,27.2,27.1,27.1,-,-,19.5,18,19,-,ND,3.27 ,18.8,1.18 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.29 ,6.16 ,0.06 ,0.02 ,8.41E-06,2.6E+01,5.38E-03,16.38 ,7.47E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/16 23:00,30.7,30.3,30.4,27.3,32.5,16.5,27.5,27.4,27.6,27.5,27.7,15.5,27.6,27.3,27.2,27.1,-,-,19.5,18,19,-,ND,3.23 ,18.7,1.03 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.29 ,6.17 ,0.06 ,0.02 ,8.53E-06,2.6E+01,2.69E-03,16.44 ,7.45E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 5:00,30.7,30.3,30.5,27.3,32.5,16.5,27.6,27.4,27.6,27.5,27.7,15.5,27.6,27.3,27.2,27.1,-,-,19.4,17.9,18.9,-,ND,3.20 ,18.5,0.83 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.29 ,6.16 ,0.06 ,0.03 ,8.53E-06,2.6E+01,2.69E-03,16.09 ,7.45E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 11:00,30.8,30.3,30.5,27.3,32.5,16.5,27.6,27.4,27.7,27.5,27.7,15.5,27.6,27.3,27.2,27.1,-,-,19.4,17.9,18.9,-,ND,3.17 ,18.3,0.89 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.27 ,6.12 ,0.06 ,0.02 ,8.76E-06,2.6E+01,2.69E-03,15.38 ,7.53E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 17:00,29.3,28.9,29.8,27.1,32.5,16.4,26.6,26.9,26.7,26.6,26.7,15.3,26.7,26.7,26.6,26.5,-,-,19.4,17.9,18.9,-,ND,3.16 ,18,1.94 ,0.423 ,-,-,0.422 ,0.157 ,0.422 ,0.138 ,6.26 ,6.12 ,0.05 ,0.02 ,8.76E-06,2.6E+01,2.69E-03,17.09 ,7.53E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/17 23:00,29.7,29.5,29.5,27,32.5,16.4,26.9,26.9,26.9,26.9,27,15.5,27.1,26.8,26.7,26.6,-,-,19.3,17.8,18.8,-,ND,3.15 ,18.2,2.05 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.28 ,6.14 ,0.05 ,0.01 ,8.60E-06,2.6E+01,5.38E-03,18.68 ,7.58E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 5:00,29.8,29.6,29.7,27,32.5,16.4,27,27,27.1,27,27.1,15.5,27.2,26.9,26.8,26.7,-,-,19.3,17.8,18.8,-,ND,3.13 ,18.2,2.12 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.25 ,6.13 ,0.04 ,0.01 ,8.60E-06,2.6E+01,ND,17.68 ,7.58E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 11:00,29.8,29.7,29.8,27,32.5,16.4,27.1,27,27.2,27.1,27.2,15.4,27.2,26.9,26.8,26.7,-,-,19.3,17.8,18.8,-,ND,3.13 ,18.2,2.13 ,0.422 ,-,-,0.421 ,0.156 ,0.421 ,0.137 ,6.25 ,6.10 ,0.04 ,0.00 ,8.48E-06,2.6E+01,2.69E-03,19.74 ,7.66E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 17:00,29.7,29.3,29.4,26.9,32.5,16.3,26.8,26.9,26.8,26.8,26.9,15.3,27,26.7,26.6,26.5,-,-,19.2,17.8,18.8,-,ND,3.13 ,18.4,2.49 ,0.422 ,-,-,0.420 ,0.156 ,0.421 ,0.138 ,6.23 ,6.09 ,0.03 ,0.00 ,8.48E-06,2.6E+01,ND,20.55 ,7.66E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/18 23:00,29.8,29.5,29.5,26.9,32.5,16.3,26.9,26.9,27,26.9,27.1,15.3,27.1,26.8,26.7,26.6,-,-,19.2,17.8,18.8,-,ND,3.12 ,18.6,1.96 ,0.423 ,-,-,0.422 ,0.157 ,0.422 ,0.138 ,6.23 ,6.11 ,0.03 ,0.00 ,8.97E-06,2.6E+01,5.38E-03,19.76 ,7.67E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 5:00,29.7,29.5,29.6,26.9,32.5,16.3,27,26.9,27,27,27.1,15.3,27.1,26.8,26.7,26.6,-,-,19.2,17.7,18.7,-,ND,3.11 ,18.7,1.42 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.23 ,6.12 ,0.03 ,0.00 ,8.97E-06,2.6E+01,5.38E-03,19.78 ,7.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 11:00,29.6,29.6,29.7,26.9,32.4,16.3,27.1,26.9,27.1,27,27.2,15.4,27.1,26.8,26.7,26.6,-,-,19.2,17.7,18.7,-,ND,3.09 ,18.7,1.09 ,0.423 ,-,-,0.422 ,0.156 ,0.422 ,0.137 ,6.25 ,6.12 ,0.04 ,0.00 ,8.72E-06,2.6E+01,2.69E-03,18.42 ,7.70E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 17:00,29.3,29.3,29.4,26.8,32.4,16.2,26.9,26.8,26.9,26.9,27,15.3,27,26.7,26.6,26.5,-,-,19.2,17.8,18.7,-,ND,3.08 ,18.6,1.44 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.26 ,6.14 ,0.03 ,0.00 ,8.72E-06,2.6E+01,8.07E-03,20.13 ,7.70E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/19 23:00,29.3,29.5,29.6,26.8,32.3,16.2,27,26.8,27,26.9,27.1,15.3,27,26.7,26.6,26.5,-,-,19.2,17.7,18.7,-,ND,3.06 ,18.6,0.95 ,0.425 ,-,-,0.424 ,0.157 ,0.424 ,0.138 ,6.28 ,6.15 ,0.04 ,0.01 ,8.54E-06,2.6E+01,5.38E-03,18.60 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 5:00,29.3,29.5,29.7,26.8,32.3,16.2,27,26.8,27,26.9,27.1,15.3,27,26.7,26.6,26.5,-,-,19.1,17.7,18.6,-,ND,3.03 ,18.5,0.80 ,0.426 ,-,-,0.425 ,0.157 ,0.425 ,0.138 ,6.30 ,6.16 ,0.04 ,0.01 ,8.54E-06,2.6E+01,1.07E-02,19.35 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 11:00,29.3,29.5,29.8,27,32.2,16.1,27,26.9,27,27,27.1,15.3,27,26.8,26.6,26.5,-,-,19.1,17.7,18.7,-,ND,3.01 ,18.2,0.77 ,0.424 ,-,-,0.423 ,0.156 ,0.424 ,0.137 ,6.28 ,6.14 ,0.04 ,0.01 ,8.43E-06,2.6E+01,5.38E-03,17.74 ,7.64E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 17:00,28.9,29.1,29.4,26.7,32.2,16.1,26.8,26.7,26.8,26.8,26.9,15.3,26.8,26.5,26.4,26.3,-,-,19.2,17.7,18.7,-,ND,2.99 ,18.2,1.61 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.26 ,6.11 ,0.03 ,0.00 ,8.43E-06,2.6E+01,2.69E-03,20.66 ,7.64E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/20 23:00,29,29.3,29.6,26.7,32.2,16.1,26.9,26.7,26.9,26.8,27,15.3,26.9,26.6,26.5,26.4,-,-,19.1,17.7,18.6,-,ND,2.98 ,18.1,1.46 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.29 ,6.13 ,0.03 ,0.00 ,8.83E-06,2.6E+01,2.69E-03,20.65 ,7.44E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 5:00,29.1,29.4,29.7,26.7,32.1,16.1,26.9,26.8,26.9,26.9,27,15.3,26.9,26.7,26.6,26.5,-,-,19.1,17.6,18.6,-,ND,2.96 ,18,1.68 ,0.425 ,-,-,0.424 ,0.157 ,0.424 ,0.138 ,6.28 ,6.13 ,0.03 ,0.00 ,8.83E-06,2.6E+01,8.07E-03,20.93 ,7.44E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 11:00,29.1,29.4,29.8,26.7,32.1,16.1,26.9,26.8,27,26.9,27.1,15.5,26.9,26.7,26.6,26.5,-,-,19,17.6,18.6,-,ND,2.95 ,18.1,2.15 ,0.423 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.26 ,6.11 ,0.02 ,0.00 ,8.78E-06,2.6E+01,1.07E-02,21.79 ,7.41E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 17:00,29.1,29.4,29.8,26.7,32.1,16.1,26.9,26.8,27,26.9,27.1,15.7,26.9,26.7,26.6,26.5,-,-,19,17.6,18.5,-,ND,2.95 ,18.2,2.16 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.22 ,6.10 ,0.02 ,0.00 ,8.78E-06,2.6E+01,ND,21.24 ,7.41E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/21 23:00,29.1,29.4,29.8,26.7,32.1,16.1,27,26.8,27,26.9,27.1,15.7,26.9,26.7,26.6,26.5,-,-,19,17.6,18.5,-,ND,2.94 ,18.1,1.48 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.22 ,6.12 ,0.03 ,0.00 ,8.53E-06,2.6E+01,ND,20.39 ,7.60E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 5:00,29.2,29.5,29.9,26.7,32.1,16,27,26.8,27,26.9,27.1,15.6,27,26.7,26.6,26.5,-,-,19,17.6,18.5,-,ND,2.93 ,18.3,1.12 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.28 ,6.12 ,0.03 ,0.00 ,8.53E-06,2.6E+01,2.69E-03,20.43 ,7.60E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 11:00,29.3,29.5,29.9,26.8,32,16,27,26.8,27,26.9,27.1,15.6,27,26.7,26.6,26.5,-,-,19,17.6,18.5,-,ND,2.92 ,18.3,0.94 ,0.423 ,-,-,0.422 ,0.157 ,0.423 ,0.137 ,6.22 ,6.11 ,0.03 ,0.00 ,8.55E-06,2.6E+01,ND,18.91 ,7.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 17:00,29.2,29.3,29.7,26.7,32,16,26.9,26.8,26.9,26.8,27,15.6,26.9,26.6,26.5,26.4,-,-,19.1,17.6,18.6,-,ND,2.93 ,18.3,1.69 ,0.459 ,-,-,0.458 ,0.173 ,0.458 ,0.152 ,6.68 ,6.54 ,0.03 ,0.00 ,8.55E-06,2.6E+01,5.38E-03,20.57 ,7.42E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/22 23:00,29.2,29.4,29.7,26.7,32,16,26.9,26.8,26.9,26.9,27,15.6,26.9,26.7,26.5,26.5,-,-,19,17.6,18.5,-,ND,2.93 ,18.5,1.93 ,0.459 ,-,-,0.458 ,0.174 ,0.458 ,0.152 ,6.67 ,6.55 ,0.02 ,0.00 ,8.63E-06,2.6E+01,1.07E-02,20.30 ,7.35E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 5:00,29.2,29.4,29.7,26.7,32.1,16,26.9,26.8,26.9,26.9,27,15.6,26.9,26.7,26.6,26.5,-,-,19,17.5,18.5,-,ND,2.92 ,18.8,1.98 ,0.459 ,-,-,0.458 ,0.174 ,0.458 ,0.152 ,6.69 ,6.55 ,0.02 ,0.00 ,8.63E-06,2.6E+01,1.34E-02,21.12 ,7.35E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 11:00,29.2,29.4,29.8,26.7,32,16,27,26.8,26.9,26.9,27,15.7,26.9,26.7,26.6,26.5,-,-,19,17.5,18.5,-,ND,2.92 ,18.8,1.82 ,0.459 ,-,-,0.458 ,0.174 ,0.458 ,0.152 ,6.64 ,6.55 ,0.02 ,0.00 ,8.65E-06,2.6E+01,ND,21.91 ,7.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 17:00,29.2,29.4,29.7,26.7,32,16,27,26.8,26.9,26.9,27,15.6,26.9,26.7,26.6,26.5,-,-,18.9,17.5,18.5,-,ND,2.91 ,18.9,1.81 ,0.459 ,-,-,0.458 ,0.174 ,0.459 ,0.152 ,6.65 ,6.55 ,0.02 ,0.01 ,8.65E-06,2.6E+01,1.34E-02,20.31 ,7.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/23 23:00,29.2,29.5,29.7,26.7,31.8,15.9,26.9,26.8,26.9,26.9,27,15.7,26.9,26.7,26.6,26.5,-,-,18.9,17.5,18.4,-,ND,2.90 ,19.1,1.95 ,0.460 ,-,-,0.459 ,0.175 ,0.459 ,0.153 ,6.66 ,6.55 ,0.02 ,0.01 ,8.69E-06,2.6E+01,2.69E-03,20.62 ,7.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 5:00,29.3,29.5,28.9,26.6,32,15.9,27,26.8,27,26.9,27.1,15.7,26.9,26.7,26.6,26.5,-,-,18.9,17.4,18.4,-,ND,2.88 ,19.1,1.71 ,0.460 ,-,-,0.459 ,0.175 ,0.460 ,0.153 ,6.66 ,6.56 ,0.02 ,0.01 ,8.69E-06,2.6E+01,8.07E-03,19.25 ,7.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 11:00,29.3,29.5,28.6,26.6,32,15.9,26.9,26.8,26.9,26.9,27,15.4,26.9,26.7,26.6,26.5,-,-,18.9,17.4,18.4,-,ND,2.86 ,19,1.45 ,0.460 ,-,-,0.459 ,0.174 ,0.460 ,0.153 ,6.68 ,6.56 ,0.03 ,0.01 ,8.57E-06,2.6E+01,2.69E-03,20.40 ,7.41E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 17:00,29.2,29.3,28.3,26.6,32,15.8,26.8,26.7,26.8,26.8,26.9,15.4,26.8,26.6,26.5,26.4,-,-,19,17.5,18.5,-,ND,2.84 ,18.8,2.13 ,0.461 ,-,-,0.459 ,0.175 ,0.460 ,0.153 ,6.65 ,6.57 ,0.02 ,0.00 ,8.57E-06,2.6E+01,ND,21.06 ,7.41E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/24 23:00,29.2,29.3,28,26.5,32,15.8,26.8,26.6,26.8,26.8,26.9,15.4,26.8,26.5,26.4,26.3,-,-,18.9,17.4,18.4,-,ND,2.80 ,18.7,1.45 ,0.460 ,-,-,0.459 ,0.174 ,0.460 ,0.153 ,6.71 ,6.56 ,0.03 ,0.01 ,8.32E-06,2.6E+01,5.38E-03,21.13 ,7.31E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 5:00,29.2,29.3,27.8,26.5,32,15.8,26.8,26.6,26.8,26.7,26.8,15.4,26.7,26.5,26.4,26.3,-,-,18.9,17.4,18.4,-,1.96E-07,2.77 ,18.5,1.12 ,0.461 ,-,-,0.459 ,0.175 ,0.460 ,0.153 ,6.65 ,6.58 ,0.03 ,0.01 ,8.32E-06,2.6E+01,2.69E-03,20.72 ,7.31E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 11:00,29.2,29.3,27.9,26.5,32,15.8,26.8,26.6,26.7,26.7,26.8,15.3,26.7,26.5,26.3,26.2,-,-,18.8,17.4,18.4,-,ND,2.74 ,18.2,0.98 ,0.460 ,-,-,0.459 ,0.174 ,0.460 ,0.153 ,6.69 ,6.58 ,0.03 ,0.01 ,8.25E-06,2.6E+01,5.38E-03,20.39 ,7.25E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 17:00,29.2,29.2,27.9,26.4,32,15.7,26.7,26.5,26.7,26.6,26.7,15.3,26.6,26.4,26.3,26.2,-,-,18.8,17.4,18.4,-,ND,2.73 ,18,1.09 ,0.460 ,-,-,0.459 ,0.174 ,0.459 ,0.153 ,6.69 ,6.58 ,0.00 ,0.03 ,8.25E-06,2.5E+01,8.07E-03,20.62 ,7.25E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/25 23:00,29.1,29.2,27.8,26.3,31.9,15.7,26.7,26.4,26.6,26.6,26.7,15.5,26.5,26.4,26.2,26.1,-,-,18.8,17.3,18.3,-,ND,2.71 ,18.1,0.92 ,0.460 ,-,-,0.459 ,0.174 ,0.459 ,0.153 ,6.72 ,6.56 ,0.01 ,0.04 ,8.40E-06,2.6E+01,ND,18.86 ,7.14E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 5:00,29.1,29.2,27.7,26.3,31.9,15.7,26.6,26.4,26.6,26.5,26.7,15.5,26.5,26.3,26.1,26.1,-,-,18.8,17.3,18.3,-,ND,2.69 ,18.1,0.81 ,0.460 ,-,-,0.459 ,0.174 ,0.459 ,0.153 ,6.70 ,6.58 ,0.01 ,0.04 ,8.40E-06,2.6E+01,8.07E-03,18.72 ,7.14E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 11:00,29.1,29.2,27.6,26.2,31.8,15.7,26.6,26.4,26.6,26.5,26.6,15.5,26.4,26.3,26.1,26,-,-,18.7,17.3,18.3,-,ND,2.68 ,18,0.57 ,0.460 ,-,-,0.458 ,0.174 ,0.459 ,0.152 ,6.71 ,6.58 ,0.06 ,0.08 ,8.21E-06,2.6E+01,5.38E-03,19.22 ,7.17E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 17:00,29.1,29.1,27.3,26.2,31.9,15.6,26.5,26.3,26.5,26.4,26.5,15.5,26.4,26.2,26,26,-,-,18.8,17.3,18.3,-,ND,2.67 ,18.1,0.99 ,0.459 ,-,-,0.458 ,0.174 ,0.459 ,0.152 ,6.71 ,6.59 ,0.07 ,0.08 ,8.21E-06,2.6E+01,1.34E-02,18.74 ,7.17E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/26 23:00,29,29,27.1,26.1,31.8,15.6,26.4,26.2,26.4,26.4,26.5,15.4,26.3,26.2,26,25.9,-,-,18.8,17.3,18.3,-,ND,2.65 ,18.3,0.81 ,0.460 ,-,-,0.459 ,0.174 ,0.459 ,0.153 ,6.71 ,6.59 ,0.04 ,0.08 ,7.80E-06,2.6E+01,ND,19.90 ,6.93E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 5:00,29,29,27,26.1,31.8,15.6,26.4,26.2,26.4,26.3,26.4,15.3,26.3,26.1,25.9,25.8,-,-,18.7,17.3,18.2,-,1.89E-07,2.64 ,18.3,0.84 ,0.460 ,-,-,0.459 ,0.174 ,0.459 ,0.153 ,6.70 ,6.59 ,0.03 ,0.08 ,7.80E-06,2.6E+01,5.38E-03,19.46 ,6.93E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 11:00,29,28.9,26.9,26,31.8,15.6,26.3,26.1,26.3,26.3,26.4,15.3,26.2,26.1,25.9,25.8,-,-,18.7,17.3,18.2,-,ND,2.62 ,18.2,0.96 ,0.459 ,-,-,0.458 ,0.173 ,0.459 ,0.152 ,6.68 ,6.58 ,0.04 ,0.08 ,7.87E-06,2.6E+01,8.07E-03,18.33 ,6.86E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 17:00,28.8,28.8,26.6,26,31.8,15.6,26.2,26,26.2,26.2,26.2,15.3,26.1,26,25.7,25.7,-,-,18.7,17.3,18.3,-,ND,2.61 ,18.4,1.22 ,0.459 ,-,-,0.458 ,0.173 ,0.458 ,0.152 ,6.72 ,6.59 ,0.03 ,0.08 ,7.87E-06,2.6E+01,5.38E-03,18.28 ,6.86E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/27 23:00,28.7,28.8,26.6,25.9,31.8,15.6,26.1,26,26.1,26.1,26.2,15.3,26,25.9,25.7,25.6,-,-,18.7,17.3,18.2,-,ND,2.60 ,18.3,1.08 ,0.460 ,-,-,0.458 ,0.174 ,0.459 ,0.152 ,6.69 ,6.58 ,0.03 ,0.08 ,8.04E-06,2.6E+01,2.69E-03,18.44 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 5:00,28.7,28.7,26.5,25.9,31.8,15.5,26.1,25.9,26.1,26.1,26.1,15.2,26,25.9,25.7,25.6,-,-,18.6,17.2,18.2,-,ND,2.58 ,18.4,1.07 ,0.460 ,-,-,0.459 ,0.174 ,0.460 ,0.153 ,6.71 ,6.60 ,0.04 ,0.08 ,8.04E-06,2.6E+01,ND,17.22 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 11:00,28.6,28.7,26.5,25.8,31.7,15.5,26.1,25.9,26.1,26,26.1,15.3,26,25.8,25.6,25.6,-,-,18.6,17.2,18.1,-,ND,2.57 ,18.4,1.08 ,0.460 ,-,-,0.458 ,0.173 ,0.459 ,0.152 ,6.72 ,6.59 ,0.05 ,0.09 ,7.75E-06,2.6E+01,5.38E-03,17.18 ,6.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 17:00,28.6,28.7,26.5,25.8,31.7,15.5,26.1,25.9,26.1,26,26.1,15.4,26,25.8,25.6,25.6,-,-,18.5,17.1,18.1,-,ND,2.56 ,18.4,1.15 ,0.459 ,-,-,0.458 ,0.173 ,0.458 ,0.152 ,6.71 ,6.59 ,0.05 ,0.09 ,7.75E-06,2.6E+01,5.38E-03,17.33 ,6.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/28 23:00,28.6,28.7,26.5,25.8,31.7,15.5,26.1,25.9,26.1,26,26.1,15.3,26,25.8,25.6,25.6,-,-,18.5,17.1,18.1,-,ND,2.55 ,18.5,1.02 ,0.460 ,-,-,0.458 ,0.173 ,0.459 ,0.152 ,6.72 ,6.60 ,0.05 ,0.09 ,7.83E-06,2.6E+01,5.38E-03,17.59 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 5:00,28.6,28.7,26.5,25.8,31.7,15.5,26,25.9,26.1,26,26.1,15.5,26,25.8,25.6,25.5,-,-,18.5,17.1,18.1,-,ND,2.53 ,18.6,0.99 ,0.460 ,-,-,0.459 ,0.174 ,0.459 ,0.152 ,6.74 ,6.60 ,0.05 ,0.09 ,7.83E-06,2.6E+01,5.38E-03,17.32 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 11:00,28.6,28.6,26.5,25.8,31.7,15.4,26,25.9,26.1,26,26.1,15.4,26,25.8,25.6,25.5,-,-,18.5,17.1,18,-,ND,2.51 ,18.4,1.00 ,0.459 ,-,-,0.458 ,0.173 ,0.458 ,0.152 ,6.72 ,6.59 ,0.05 ,0.09 ,7.96E-06,2.6E+01,2.69E-03,16.44 ,6.80E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 17:00,28.5,28.6,26.4,25.8,31.7,15.4,26,25.8,26,26,26.1,15.4,25.9,25.8,25.6,25.5,-,-,18.5,17.1,18.1,-,ND,2.51 ,18.7,1.61 ,0.424 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.29 ,6.14 ,0.08 ,0.09 ,7.96E-06,2.6E+01,1.07E-02,18.70 ,6.80E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/29 23:00,28.5,28.6,26.3,25.7,31.7,15.4,26,25.8,26.1,26,26.1,15.7,26,25.8,25.6,25.5,-,-,18.5,17.1,18,-,ND,2.50 ,18.7,1.47 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.138 ,6.33 ,6.17 ,0.08 ,0.09 ,7.77E-06,2.6E+01,5.38E-03,17.85 ,6.77E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 5:00,28.5,28.6,26.3,25.7,31.7,15.4,26,25.8,26.1,26,26.1,15.2,25.9,25.8,25.6,25.5,-,-,18.5,17,18,-,ND,2.48 ,18.8,1.54 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.33 ,6.18 ,0.08 ,0.09 ,7.77E-06,2.6E+01,5.38E-03,17.95 ,6.77E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 11:00,28.6,28.6,26.3,25.7,31.7,15.4,26,25.8,26,26,26.1,15.3,25.9,25.8,25.6,25.5,-,-,18.5,17,18,-,ND,2.46 ,18.8,1.46 ,0.424 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.29 ,6.14 ,0.08 ,0.09 ,8.03E-06,2.6E+01,5.38E-03,18.53 ,6.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 17:00,28.5,28.5,26.2,25.7,31.7,15.4,26,25.8,26,25.9,26,15.7,25.9,25.8,25.6,25.5,-,-,18.5,17.1,18,-,ND,2.46 ,19,1.69 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.29 ,6.14 ,0.10 ,0.10 ,7.75E-06,2.6E+01,2.69E-03,15.31 ,6.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/30 23:00,28.5,28.5,26.2,25.7,31.7,15.3,26,25.8,26,25.9,26,15.6,25.9,25.7,25.6,25.5,-,-,18.4,17,18,-,ND,2.45 ,19.2,1.81 ,0.426 ,-,-,0.424 ,0.158 ,0.425 ,0.138 ,6.32 ,6.17 ,0.10 ,0.10 ,7.93E-06,2.6E+01,2.69E-03,16.13 ,6.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 5:00,28.5,28.4,26.2,25.7,31.7,15.3,26,25.8,26,25.9,26,15.1,25.9,25.7,25.5,25.5,-,-,18.4,17,18,-,ND,2.43 ,19.1,2.20 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.30 ,6.17 ,0.09 ,0.09 ,7.93E-06,2.6E+01,1.07E-02,16.06 ,6.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 11:00,28.6,28.2,26.2,25.6,31.7,15.3,26,25.8,26,25.9,26,15.1,25.9,25.7,25.5,25.5,-,-,18.4,17,17.9,-,ND,2.41 ,18.9,2.62 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.28 ,6.13 ,0.09 ,0.09 ,7.88E-06,2.6E+01,5.38E-03,16.98 ,6.83E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 17:00,28.6,27.9,26.2,25.6,31.7,15.3,25.9,25.8,26,25.9,26,15.2,25.9,25.7,25.5,25.4,-,-,18.4,17,17.9,-,ND,2.41 ,19.2,3.14 ,0.423 ,-,-,0.422 ,0.157 ,0.422 ,0.138 ,6.26 ,6.12 ,0.08 ,0.08 ,7.88E-06,2.6E+01,8.07E-03,17.02 ,6.83E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/1/31 23:00,28.6,27.6,26.2,25.6,31.7,15.3,25.9,25.7,26,25.9,26,15.1,25.9,25.7,25.5,25.4,-,-,18.4,16.9,17.9,-,ND,2.41 ,19.3,3.43 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.139 ,6.27 ,6.12 ,0.08 ,0.08 ,8.03E-06,2.5E+01,2.69E-03,17.09 ,6.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 5:00,28.6,27.4,26.3,25.6,31.7,15.3,25.9,25.7,26,25.9,26,15.1,25.8,25.7,25.5,25.4,-,-,18.4,16.9,17.9,-,ND,2.40 ,19.4,3.91 ,0.424 ,-,-,0.423 ,0.158 ,0.423 ,0.139 ,6.27 ,6.12 ,0.07 ,0.07 ,8.03E-06,2.5E+01,2.69E-03,16.66 ,6.75E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 11:00,28.6,27.3,26.4,25.6,31.7,15.3,25.9,25.7,26,25.9,26,15.2,25.8,25.7,25.5,25.4,-,-,18.3,16.9,17.9,-,ND,2.39 ,19.6,3.90 ,0.423 ,-,-,0.422 ,0.157 ,0.422 ,0.138 ,6.24 ,6.10 ,0.07 ,0.07 ,7.81E-06,2.5E+01,1.61E-02,17.32 ,6.81E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 17:00,28.6,27.2,26.6,25.6,31.7,15.2,25.9,25.7,25.9,25.9,25.9,15.2,25.8,25.7,25.5,25.4,-,-,18.3,16.9,17.9,-,ND,2.39 ,19.9,3.19 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.27 ,6.12 ,0.08 ,0.08 ,7.81E-06,2.6E+01,1.07E-02,17.23 ,6.81E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/1 23:00,28.7,27.2,26.8,25.6,31.7,15.2,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.7,25.5,25.4,-,-,18.3,16.9,17.9,-,ND,2.37 ,19.9,2.68 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.32 ,6.15 ,0.08 ,0.08 ,7.90E-06,2.6E+01,ND,15.88 ,6.76E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 5:00,28.7,27.3,26.9,25.6,31.7,15.2,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.7,25.5,25.4,-,-,18.3,16.9,17.9,-,ND,2.34 ,19.8,2.68 ,0.427 ,-,-,0.426 ,0.159 ,0.427 ,0.140 ,6.32 ,6.17 ,0.08 ,0.08 ,7.90E-06,2.6E+01,2.69E-03,16.85 ,6.76E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 11:00,28.7,27.4,27.1,25.6,31.7,15.2,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.6,25.5,25.4,-,-,18.3,16.9,17.8,-,ND,2.53 ,19.7,2.65 ,0.425 ,-,-,0.424 ,0.158 ,0.425 ,0.139 ,6.28 ,6.16 ,0.08 ,0.08 ,7.83E-06,2.5E+01,1.07E-02,17.28 ,6.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 17:00,28.7,27.5,27.2,25.5,31.6,15.2,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.6,25.5,25.4,-,-,18.3,16.9,17.8,-,ND,4.63 ,19.6,2.80 ,0.425 ,-,-,0.424 ,0.158 ,0.425 ,0.139 ,6.30 ,6.15 ,0.08 ,0.08 ,7.83E-06,2.6E+01,8.07E-03,17.15 ,6.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/2 23:00,28.7,27.6,27.4,25.5,31.6,15.2,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.6,25.4,25.4,-,-,18.3,16.8,17.8,-,ND,4.61 ,19.6,2.79 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.32 ,6.17 ,0.08 ,0.08 ,7.94E-06,2.6E+01,5.38E-03,15.74 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 5:00,28.7,27.7,27.6,25.5,31.6,15.2,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.6,25.4,25.4,-,-,18.3,16.8,17.8,-,ND,4.58 ,19.6,2.75 ,0.428 ,-,-,0.426 ,0.159 ,0.427 ,0.140 ,6.30 ,6.18 ,0.08 ,0.08 ,7.94E-06,2.5E+01,ND,17.04 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 11:00,28.6,27.7,27.8,25.5,31.6,15.1,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.6,25.5,25.4,-,-,18.2,16.8,17.7,-,ND,4.56 ,19.3,2.69 ,0.425 ,-,-,0.424 ,0.157 ,0.424 ,0.139 ,6.28 ,6.16 ,0.08 ,0.08 ,7.82E-06,2.5E+01,5.38E-03,17.84 ,6.62E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 17:00,28.6,27.8,27.9,25.5,31.5,15.1,25.9,25.7,25.9,25.8,25.9,15.1,25.8,25.6,25.4,25.4,-,-,18.2,16.8,17.7,-,ND,4.55 ,19.4,2.83 ,0.425 ,-,-,0.423 ,0.157 ,0.424 ,0.139 ,6.28 ,6.16 ,0.08 ,0.08 ,7.82E-06,2.6E+01,2.69E-03,16.18 ,6.62E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/3 23:00,28.5,27.8,28,25.4,31.5,15.1,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.6,25.4,25.4,-,-,18.2,16.8,17.7,-,ND,4.53 ,19.4,2.95 ,0.426 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.26 ,6.17 ,0.08 ,0.08 ,7.84E-06,2.6E+01,5.38E-03,16.79 ,6.71E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 5:00,28.5,27.9,28.1,25.5,31.5,15.1,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.6,25.4,25.4,-,-,18.2,16.7,17.7,-,ND,4.51 ,19.4,3.16 ,0.426 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.30 ,6.16 ,0.08 ,0.08 ,7.84E-06,2.6E+01,ND,16.82 ,6.71E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 11:00,28.5,27.9,28.2,25.5,31.5,15.1,25.9,25.7,25.9,25.8,25.9,15.2,25.8,25.6,25.4,25.4,-,-,18.2,16.7,17.7,-,ND,4.49 ,19.3,3.21 ,0.425 ,-,-,0.423 ,0.158 ,0.424 ,0.139 ,6.30 ,6.16 ,0.07 ,0.08 ,7.91E-06,2.6E+01,8.07E-03,16.01 ,6.84E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 17:00,28.5,27.9,28.2,25.5,31.4,15.1,25.8,25.7,25.9,25.8,25.9,15.3,25.8,25.6,25.5,25.4,-,-,18.1,16.7,17.7,-,ND,4.48 ,19.4,3.24 ,0.424 ,-,-,0.423 ,0.157 ,0.424 ,0.139 ,6.27 ,6.16 ,0.08 ,0.08 ,7.91E-06,2.6E+01,5.38E-03,17.21 ,6.84E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/4 23:00,28.5,27.9,28.3,25.5,31.4,15.1,25.9,25.7,25.9,25.8,25.9,15.3,25.8,25.6,25.5,25.4,-,-,18.1,16.7,17.7,-,1.70E-07,4.46 ,19.5,3.15 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.30 ,6.16 ,0.08 ,0.08 ,7.74E-06,2.6E+01,2.69E-03,16.76 ,6.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 5:00,28.5,27.9,28.4,25.5,31.4,15.1,25.8,25.7,25.9,25.8,25.9,15.3,25.8,25.6,25.5,25.4,-,-,18.1,16.7,17.6,-,ND,4.44 ,19.4,3.25 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.31 ,6.17 ,0.07 ,0.08 ,7.74E-06,2.6E+01,2.69E-03,16.31 ,6.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 11:00,28.4,27.8,28.4,25.5,31.3,15,25.9,25.7,25.9,25.8,25.9,15.3,25.8,25.6,25.5,25.4,-,-,18.1,16.7,17.6,-,ND,4.42 ,19.3,3.40 ,0.426 ,-,-,0.424 ,0.158 ,0.425 ,0.139 ,6.28 ,6.16 ,0.07 ,0.07 ,7.84E-06,2.5E+01,ND,17.20 ,6.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 17:00,28.9,28.3,30.8,25.7,31.4,15,25.9,25.8,26,25.9,26,15.7,25.9,25.9,25.7,25.6,-,-,18,16.6,17.6,-,ND,4.40 ,19.4,3.51 ,0.427 ,-,-,0.425 ,0.159 ,0.426 ,0.140 ,6.29 ,6.17 ,0.08 ,0.07 ,7.84E-06,2.6E+01,1.07E-02,16.79 ,6.67E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/5 23:00,29.2,28.1,31.7,25.9,31.6,15,26.1,26,26.2,26.1,26.2,15.8,26.2,26.2,25.9,25.8,-,-,18.1,16.6,17.6,-,ND,4.38 ,19.3,3.81 ,0.428 ,-,-,0.426 ,0.159 ,0.427 ,0.140 ,6.34 ,6.17 ,0.08 ,0.07 ,7.98E-06,2.6E+01,8.07E-03,17.12 ,6.76E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 5:00,29.2,27.9,31.9,26,31.6,15,26.2,26.1,26.3,26.2,26.3,15.8,26.3,26.3,26,25.9,-,-,18.1,16.6,17.6,-,ND,4.35 ,19.1,3.52 ,0.428 ,-,-,0.426 ,0.160 ,0.427 ,0.140 ,6.30 ,6.19 ,0.08 ,0.07 ,7.98E-06,2.6E+01,2.69E-03,17.52 ,6.76E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 11:00,29.2,27.6,31.7,26.1,31.7,15,26.2,26.1,26.3,26.3,26.4,16.2,26.3,26.3,26,26,-,-,18.1,16.5,17.5,-,ND,4.32 ,19.1,3.29 ,0.428 ,-,-,0.426 ,0.159 ,0.427 ,0.140 ,6.32 ,6.17 ,0.08 ,0.07 ,7.85E-06,2.6E+01,8.07E-03,17.08 ,6.84E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 17:00,29.1,27.6,31.5,26.1,31.6,15,26.3,26.2,26.4,26.3,26.5,16.1,26.3,26.3,26.1,26,-,-,18.1,16.6,17.6,-,ND,4.30 ,18.8,3.34 ,0.427 ,-,-,0.426 ,0.159 ,0.426 ,0.140 ,6.28 ,6.17 ,0.08 ,0.08 ,7.85E-06,2.6E+01,5.38E-03,16.96 ,6.84E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/6 23:00,28.9,27.8,31.2,26.2,31.6,15,26.4,26.2,26.4,26.4,26.5,16.1,26.4,26.3,26.1,26,-,-,18.1,16.6,17.6,-,ND,4.28 ,18.9,3.25 ,0.427 ,-,-,0.426 ,0.159 ,0.426 ,0.140 ,6.32 ,6.17 ,0.08 ,0.08 ,8.08E-06,2.6E+01,ND,17.61 ,6.98E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 5:00,28.8,28,30.9,26.2,31.6,15,26.4,26.3,26.5,26.4,26.5,16,26.4,26.3,26.1,26,-,-,18.1,16.6,17.6,-,ND,4.26 ,18.7,3.34 ,0.428 ,-,-,0.426 ,0.159 ,0.427 ,0.140 ,6.31 ,6.19 ,0.08 ,0.08 ,8.08E-06,2.6E+01,5.38E-03,17.62 ,6.98E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 11:00,28.6,28.1,30.7,26.2,31.6,14.9,26.4,26.2,26.4,26.4,26.5,16,26.4,26.3,26.1,26,-,-,18.1,16.6,17.5,-,ND,4.23 ,18.6,3.41 ,0.426 ,-,-,0.424 ,0.158 ,0.425 ,0.139 ,6.29 ,6.16 ,0.08 ,0.07 ,7.87E-06,2.6E+01,8.07E-03,17.15 ,6.81E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 17:00,28.6,28.2,30.4,26.1,31.5,14.9,26.4,26.2,26.4,26.4,26.5,16,26.3,26.3,26.1,26,-,-,18.1,16.6,17.6,-,ND,4.22 ,18.7,3.52 ,0.425 ,-,-,0.424 ,0.158 ,0.424 ,0.139 ,6.29 ,6.15 ,0.07 ,0.07 ,7.87E-06,2.6E+01,5.38E-03,17.22 ,6.81E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/7 23:00,28.5,28.2,30.2,26.1,31.5,14.9,26.4,26.2,26.4,26.4,26.5,15.9,26.3,26.3,26.1,26,-,-,18.1,16.6,17.6,-,ND,4.20 ,18.7,3.35 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.28 ,6.16 ,0.08 ,0.08 ,8.05E-06,2.6E+01,8.07E-03,17.14 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 5:00,28.5,28.4,30,26.1,31.5,14.9,26.4,26.2,26.4,26.4,26.5,15.9,26.3,26.3,26.1,26,-,-,18.1,16.6,17.5,-,ND,4.18 ,18.8,3.33 ,0.427 ,-,-,0.425 ,0.159 ,0.426 ,0.139 ,6.29 ,6.17 ,0.08 ,0.08 ,8.05E-06,2.6E+01,8.07E-03,17.30 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 11:00,28.4,28.4,29.9,26.1,31.5,14.9,26.4,26.2,26.4,26.4,26.5,15.9,26.3,26.3,26.1,26,-,-,18.1,16.6,17.6,-,ND,4.16 ,18.8,3.38 ,0.424 ,-,-,0.423 ,0.158 ,0.423 ,0.139 ,6.27 ,6.14 ,0.07 ,0.08 ,7.84E-06,2.6E+01,8.07E-03,17.77 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 17:00,28.5,28.4,29.7,26,31.5,14.9,26.4,26.2,26.4,26.4,26.4,16,26.3,26.2,26,25.9,-,-,18.1,16.6,17.5,-,ND,4.15 ,18.8,3.36 ,0.425 ,-,-,0.423 ,0.158 ,0.424 ,0.139 ,6.27 ,6.14 ,0.08 ,0.08 ,7.84E-06,2.6E+01,ND,15.52 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/8 23:00,28.4,28.4,29.6,26,31.4,14.9,26.3,26.2,26.4,26.3,26.4,16.1,26.3,26.2,26,25.9,-,-,18.1,16.6,17.5,-,ND,4.14 ,18.9,3.16 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.31 ,6.16 ,0.08 ,0.08 ,8.07E-06,2.6E+01,8.07E-03,16.53 ,6.96E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 5:00,28.4,28.4,29.5,26,31.4,14.9,26.3,26.1,26.4,26.3,26.4,16,26.2,26.2,26,25.9,-,-,18.1,16.6,17.5,-,ND,4.12 ,18.9,3.15 ,0.427 ,-,-,0.425 ,0.159 ,0.426 ,0.140 ,6.32 ,6.17 ,0.08 ,0.08 ,8.07E-06,2.6E+01,2.69E-03,16.61 ,6.96E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 11:00,28.3,28.5,29.4,26,31.4,14.8,26.3,26.1,26.3,26.3,26.4,16.1,26.2,26.2,26,25.9,-,-,18.1,16.6,17.5,-,ND,4.10 ,18.9,3.04 ,0.425 ,-,-,0.423 ,0.158 ,0.424 ,0.139 ,6.27 ,6.15 ,0.08 ,0.08 ,7.74E-06,2.6E+01,5.38E-03,15.90 ,6.91E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 17:00,28.3,28.5,29.3,26,31.4,14.8,26.3,26.1,26.3,26.3,26.4,16.1,26.2,26.2,26,25.8,-,-,18,16.6,17.5,-,ND,4.09 ,18.9,3.22 ,0.424 ,-,-,0.423 ,0.158 ,0.423 ,0.139 ,6.27 ,6.14 ,0.08 ,0.08 ,7.74E-06,2.6E+01,1.07E-02,16.98 ,6.91E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/9 23:00,28.3,28.5,29.2,26,31.4,14.8,26.3,26.1,26.3,26.3,26.4,16,26.2,26.1,26,25.8,-,-,18,16.5,17.5,-,ND,4.07 ,19.1,3.20 ,0.426 ,-,-,0.424 ,0.158 ,0.425 ,0.139 ,6.30 ,6.15 ,0.08 ,0.08 ,8.11E-06,2.6E+01,ND,16.27 ,6.87E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 5:00,28.2,28.5,29.2,25.9,31.4,14.8,26.3,26,26.3,26.3,26.3,16,26.2,26.1,25.9,25.8,-,-,18,16.5,17.5,-,ND,4.05 ,19,3.31 ,0.427 ,-,-,0.425 ,0.159 ,0.426 ,0.140 ,6.30 ,6.17 ,0.08 ,0.08 ,8.11E-06,2.6E+01,8.07E-03,16.88 ,6.87E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 11:00,28.2,28.5,29.1,25.9,31.3,14.8,26.2,26,26.3,26.2,26.3,16,26.1,26.1,25.9,25.8,-,-,18,16.5,17.5,-,ND,4.03 ,18.9,3.31 ,0.425 ,-,-,0.423 ,0.158 ,0.424 ,0.139 ,6.26 ,6.14 ,0.07 ,0.08 ,7.96E-06,2.6E+01,2.69E-03,17.52 ,6.89E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 17:00,28.2,28.5,29,25.9,31.4,14.8,26.2,26,26.3,26.2,26.3,16,26.1,26.1,25.9,25.8,-,-,18,16.5,17.5,-,ND,4.02 ,19,3.66 ,0.424 ,-,-,0.423 ,0.158 ,0.423 ,0.139 ,6.28 ,6.13 ,0.07 ,0.07 ,7.96E-06,2.6E+01,1.07E-02,16.73 ,6.89E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/10 23:00,28.1,28.5,28.9,25.9,31.2,14.8,26.2,26,26.2,26.2,26.3,16,26.1,26.1,25.9,25.8,-,-,18,16.5,17.5,-,ND,4.01 ,19.1,3.71 ,0.425 ,-,-,0.423 ,0.158 ,0.424 ,0.139 ,6.28 ,6.14 ,0.07 ,0.07 ,8.05E-06,2.6E+01,2.69E-03,16.38 ,7.07E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 5:00,28.1,28.5,28.9,25.8,31.2,14.8,26.2,26,26.2,26.2,26.3,15.9,26.1,26,25.9,25.7,-,-,18,16.5,17.5,-,ND,3.99 ,19.2,3.45 ,0.426 ,-,-,0.424 ,0.158 ,0.425 ,0.139 ,6.27 ,6.14 ,0.08 ,0.08 ,8.05E-06,2.6E+01,1.07E-02,16.83 ,7.07E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 11:00,28.1,28.5,28.8,25.8,31.2,14.7,26.2,25.9,26.2,26.2,26.2,15.9,26.1,26,25.8,25.7,-,-,18,16.5,17.4,-,ND,3.97 ,19.2,3.26 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.139 ,6.28 ,6.14 ,0.08 ,0.08 ,8.13E-06,2.6E+01,8.07E-03,16.88 ,7.12E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 17:00,28.1,28.5,28.7,25.8,31.2,14.7,26.1,25.9,26.2,26.1,26.2,15.9,26,26,25.8,25.7,-,-,18,16.5,17.4,-,ND,3.96 ,19.3,3.22 ,0.425 ,-,-,0.423 ,0.158 ,0.424 ,0.139 ,6.30 ,6.14 ,0.08 ,0.08 ,8.13E-06,2.6E+01,8.07E-03,16.16 ,7.12E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
