,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/11 23:00,28,28.5,28.6,25.8,31.1,14.7,26.1,25.9,26.2,26.1,26.2,15.9,26,26,25.8,25.6,-,-,18,16.5,17.4,-,ND,3.94 ,19.3,3.17 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.28 ,6.16 ,0.08 ,0.08 ,7.97E-06,2.6E+01,5.38E-03,15.90 ,7.06E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 5:00,28,28.5,28.5,25.7,31.2,14.7,26.1,25.9,26.1,26.1,26.2,15.9,26,25.9,25.8,25.6,-,-,17.9,16.4,17.4,-,ND,3.92 ,19.2,3.17 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.140 ,6.29 ,6.17 ,0.08 ,0.08 ,7.97E-06,2.5E+01,1.07E-02,16.31 ,7.06E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 11:00,28.1,28.4,28.5,25.7,31.2,14.7,26,25.8,26.1,26.1,26.1,15.9,25.9,25.9,25.7,25.6,-,-,17.9,16.4,17.4,-,ND,3.90 ,19.2,2.81 ,0.425 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.28 ,6.15 ,0.08 ,0.08 ,8.22E-06,2.6E+01,ND,15.92 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 17:00,28,28.4,28.4,25.7,31.1,14.6,26,25.8,26.1,26,26.1,15.9,25.9,25.9,25.7,25.6,-,-,17.9,16.3,17.3,-,ND,3.89 ,19,2.53 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.29 ,6.14 ,0.09 ,0.08 ,8.22E-06,2.6E+01,2.69E-03,15.18 ,6.85E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/12 23:00,28,28.4,28.3,25.6,31,14.6,26,25.8,26.1,26,26.1,15.8,25.9,25.8,25.7,25.5,-,-,17.8,16.3,17.3,-,ND,3.87 ,19.2,2.37 ,0.426 ,-,-,0.424 ,0.158 ,0.425 ,0.139 ,6.29 ,6.17 ,0.09 ,0.09 ,7.84E-06,2.5E+01,2.69E-03,15.00 ,7.12E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 5:00,27.9,28.4,28.3,25.6,31,14.6,26,25.7,26,26,26,15.8,25.9,25.8,25.7,25.5,-,-,17.8,16.2,17.2,-,ND,3.85 ,19.2,2.58 ,0.427 ,-,-,0.425 ,0.158 ,0.426 ,0.139 ,6.30 ,6.18 ,0.08 ,0.08 ,7.84E-06,2.6E+01,2.69E-03,15.77 ,7.12E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 11:00,27.9,28.4,28.2,25.6,31,14.5,25.9,25.7,26,25.9,26,15.8,25.8,25.8,25.6,25.5,-,-,17.8,16.2,17.2,-,ND,3.82 ,19,2.89 ,0.423 ,-,-,0.422 ,0.157 ,0.422 ,0.138 ,6.26 ,6.13 ,0.08 ,0.08 ,8.18E-06,2.6E+01,5.38E-03,16.00 ,7.19E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 17:00,27.8,28.3,28.1,25.5,31,14.5,25.9,25.6,25.9,25.9,26,16.3,25.8,25.7,25.6,25.4,-,-,17.8,16.3,17.3,-,ND,3.82 ,19.2,3.19 ,0.422 ,-,-,0.421 ,0.156 ,0.421 ,0.137 ,6.28 ,6.12 ,0.08 ,0.08 ,8.18E-06,2.6E+01,8.07E-03,16.19 ,7.19E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/13 23:00,27.8,28.3,28,25.5,31,14.5,25.9,25.6,25.9,25.9,25.9,16,25.8,25.7,25.6,25.4,-,-,17.8,16.3,17.3,-,ND,3.81 ,19.3,3.19 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.28 ,6.14 ,0.08 ,0.08 ,8.24E-06,2.6E+01,5.38E-03,16.09 ,6.97E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 5:00,27.8,28.3,28,25.5,30.9,14.6,25.9,25.6,25.9,25.9,25.9,16.1,25.7,25.7,25.5,25.4,-,-,17.8,16.3,17.3,-,ND,3.80 ,19.5,3.30 ,0.425 ,-,-,0.423 ,0.157 ,0.424 ,0.139 ,6.30 ,6.16 ,0.08 ,0.07 ,8.24E-06,2.6E+01,ND,16.20 ,6.97E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 11:00,27.8,28.2,27.9,25.5,30.9,14.6,25.8,25.6,25.9,25.8,25.9,16.1,25.7,25.7,25.5,25.3,-,-,17.8,16.3,17.2,-,ND,3.79 ,19.6,3.40 ,0.421 ,-,-,0.420 ,0.156 ,0.420 ,0.137 ,6.28 ,6.09 ,0.08 ,0.07 ,8.13E-06,2.6E+01,ND,16.78 ,7.10E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 17:00,27.8,28.2,27.8,25.4,31,14.6,25.8,25.6,25.8,25.8,25.9,16.1,25.7,25.6,25.5,25.3,-,-,17.8,16.3,17.3,-,ND,3.80 ,20,3.55 ,0.420 ,-,-,0.419 ,0.156 ,0.420 ,0.137 ,6.25 ,6.09 ,0.07 ,0.07 ,8.13E-06,2.6E+01,2.69E-03,16.78 ,7.10E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/14 23:00,27.8,28.2,27.8,25.4,30.9,14.6,25.8,25.5,25.8,25.8,25.8,16,25.7,25.6,25.4,25.3,-,-,17.8,16.3,17.3,-,ND,3.80 ,20.5,3.59 ,0.421 ,-,-,0.420 ,0.156 ,0.421 ,0.138 ,6.23 ,6.10 ,0.07 ,0.07 ,8.13E-06,2.6E+01,5.38E-03,16.93 ,6.91E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 5:00,27.8,28.2,27.7,25.4,30.8,14.5,25.7,25.5,25.8,25.8,25.8,16,25.6,25.6,25.4,25.3,-,-,17.8,16.3,17.3,-,ND,3.79 ,20.4,3.81 ,0.422 ,-,-,0.421 ,0.157 ,0.422 ,0.138 ,6.26 ,6.11 ,0.07 ,0.07 ,8.13E-06,2.6E+01,2.69E-03,16.56 ,6.91E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 11:00,27.8,28.2,27.7,25.4,30.8,14.5,25.7,25.5,25.8,25.7,25.8,16,25.6,25.6,25.4,25.3,-,-,17.8,16.3,17.2,-,ND,3.79 ,20.7,3.83 ,0.421 ,-,-,0.419 ,0.156 ,0.420 ,0.137 ,6.20 ,6.08 ,0.07 ,0.07 ,8.52E-06,2.6E+01,ND,16.06 ,7.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 17:00,27.8,28.2,27.7,25.3,30.9,14.6,25.7,25.5,25.8,25.7,25.7,16,25.6,25.5,25.4,25.2,-,-,17.8,16.4,17.3,-,ND,3.79 ,21,3.84 ,0.420 ,-,-,0.419 ,0.156 ,0.420 ,0.137 ,6.22 ,6.08 ,0.07 ,0.07 ,8.52E-06,2.6E+01,5.38E-03,16.70 ,7.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/15 23:00,27.8,28.2,27.7,25.3,30.8,14.5,25.7,25.5,25.8,25.7,25.8,16.1,25.6,25.5,25.4,25.2,-,-,17.8,16.3,17.3,-,ND,3.80 ,21.2,3.73 ,0.422 ,-,-,0.420 ,0.157 ,0.421 ,0.138 ,6.23 ,6.08 ,0.07 ,0.06 ,8.52E-06,2.6E+01,8.07E-03,17.24 ,7.01E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 5:00,27.9,28.2,27.7,25.3,30.8,14.6,25.7,25.5,25.8,25.7,25.8,16.1,25.6,25.5,25.4,25.2,-,-,17.8,16.3,17.3,-,ND,3.79 ,21.3,3.01 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.26 ,6.11 ,0.07 ,0.07 ,8.52E-06,2.5E+01,5.38E-03,16.04 ,7.01E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 11:00,27.9,28.2,27.7,25.3,30.8,14.5,25.7,25.5,25.8,25.7,25.7,16.1,25.6,25.5,25.4,25.2,-,-,17.7,16.3,17.3,-,ND,3.77 ,21.4,2.22 ,0.424 ,-,-,0.422 ,0.157 ,0.423 ,0.138 ,6.26 ,6.12 ,0.08 ,0.08 ,8.35E-06,2.6E+01,1.07E-02,15.13 ,7.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 17:00,29.9,27.7,26.1,25.4,32.2,14.5,25.8,25.5,25.7,25.9,25.2,15.5,25.5,25.6,25.3,25.1,-,-,17.8,16.3,17.3,-,ND,3.74 ,21.3,1.91 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.25 ,6.13 ,0.07 ,0.07 ,8.35E-06,2.6E+01,5.38E-03,17.02 ,7.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/16 23:00,31.2,28.7,25.4,25.3,32.5,14.5,25.9,25.5,25.8,26,25.3,16.1,25.5,25.6,25.2,25.1,-,-,17.8,16.3,17.3,-,ND,3.71 ,21.3,1.61 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.139 ,6.30 ,6.17 ,0.07 ,0.07 ,8.55E-06,2.6E+01,2.69E-03,17.23 ,7.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 5:00,30.9,28.9,25.3,25.3,32.5,14.5,25.9,25.5,25.8,25.9,25.3,15.8,25.5,25.5,25.3,25.1,-,-,17.8,16.3,17.3,-,ND,3.68 ,21.1,1.64 ,0.427 ,-,-,0.426 ,0.158 ,0.426 ,0.139 ,6.30 ,6.17 ,0.07 ,0.07 ,8.55E-06,2.6E+01,5.38E-03,16.97 ,7.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 11:00,30.6,28.9,25.4,25.3,32.5,14.5,25.9,25.5,25.8,25.9,25.4,15.9,25.5,25.5,25.3,25.1,-,-,17.8,16.3,17.3,-,ND,3.65 ,20.8,1.52 ,0.425 ,-,-,0.423 ,0.157 ,0.424 ,0.138 ,6.27 ,6.15 ,0.07 ,0.07 ,8.56E-06,2.6E+01,5.38E-03,16.22 ,7.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 17:00,30.1,28.8,25.6,25.3,32.4,14.5,25.8,25.5,25.8,25.8,25.4,15.9,25.5,25.5,25.2,25.1,-,-,17.7,16.3,17.3,-,ND,3.63 ,20.9,1.69 ,0.424 ,-,-,0.423 ,0.157 ,0.423 ,0.138 ,6.27 ,6.14 ,0.07 ,0.07 ,8.56E-06,2.6E+01,2.69E-03,16.93 ,7.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/17 23:00,30,28.7,25.6,25.3,32.4,14.5,25.8,25.4,25.7,25.8,25.5,15.9,25.5,25.5,25.2,25.1,-,-,17.8,16.3,17.3,-,ND,3.60 ,20.7,1.53 ,0.425 ,-,-,0.424 ,0.157 ,0.425 ,0.138 ,6.30 ,6.17 ,0.07 ,0.07 ,8.79E-06,2.6E+01,ND,17.07 ,7.30E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 5:00,29.7,28.6,25.8,25.2,32.3,14.5,25.7,25.4,25.7,25.8,25.5,15.9,25.5,25.5,25.2,25.1,-,-,17.7,16.3,17.3,-,ND,3.58 ,20.8,1.52 ,0.426 ,-,-,0.425 ,0.158 ,0.425 ,0.138 ,6.30 ,6.17 ,0.07 ,0.07 ,8.37E-06,2.6E+01,ND,16.53 ,7.30E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 11:00,29.5,28.6,25.9,25.2,32.3,14.5,25.7,25.4,25.7,25.7,25.5,15.9,25.5,25.4,25.2,25.1,-,-,17.7,16.3,17.3,-,ND,3.56 ,20.7,1.55 ,0.423 ,-,-,0.421 ,0.156 ,0.422 ,0.137 ,6.24 ,6.13 ,0.07 ,0.07 ,1.08E-05,2.6E+01,5.38E-03,16.56 ,7.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 17:00,29.3,28.5,25.9,25.2,32.2,14.5,25.7,25.4,25.7,25.7,25.5,15.9,25.5,25.4,25.2,25.1,-,-,17.7,16.3,17.3,-,ND,3.55 ,20.7,1.77 ,0.421 ,-,-,0.420 ,0.155 ,0.421 ,0.137 ,6.26 ,6.11 ,0.07 ,0.07 ,8.42E-06,2.6E+01,ND,17.25 ,7.46E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/18 23:00,29.2,28.5,26,25.2,32.2,14.5,25.7,25.4,25.7,25.7,25.5,16,25.5,25.4,25.1,25,-,-,17.7,16.3,17.3,-,ND,3.55 ,20.9,1.73 ,0.422 ,-,-,0.421 ,0.156 ,0.421 ,0.137 ,6.26 ,6.12 ,0.07 ,0.07 ,1.35E-05,2.6E+01,5.38E-03,15.69 ,7.25E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 5:00,29,28.5,26.1,25.2,32.2,14.5,25.7,25.4,25.7,25.7,25.5,16,25.4,25.4,25.1,25.1,-,-,17.8,16.3,17.3,-,ND,3.55 ,21.2,1.97 ,0.422 ,-,-,0.421 ,0.156 ,0.422 ,0.137 ,6.23 ,6.11 ,0.07 ,0.07 ,8.43E-06,2.6E+01,2.69E-03,16.95 ,7.25E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 11:00,28.9,28.4,26.1,25.2,32.1,14.6,25.6,25.4,25.7,25.6,25.5,16,25.4,25.4,25.1,25,-,-,17.8,16.4,17.3,-,ND,3.54 ,21.2,2.20 ,0.421 ,-,-,0.420 ,0.155 ,0.420 ,0.137 ,6.21 ,6.09 ,0.07 ,0.07 ,1.19E-05,2.6E+01,1.34E-02,16.46 ,7.41E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 17:00,28.5,28.2,26.1,25.1,32,14.6,25.5,25.2,25.5,25.5,25.3,15.9,25.3,25.2,25,24.9,-,-,17.8,16.4,17.4,-,ND,3.54 ,21.6,2.96 ,0.421 ,-,-,0.420 ,0.156 ,0.420 ,0.137 ,6.21 ,6.08 ,0.05 ,0.05 ,8.80E-06,2.6E+01,2.69E-03,19.60 ,7.41E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/19 23:00,28.7,28.3,26.1,25.1,32,14.6,25.5,25.2,25.5,25.5,25.4,15.9,25.3,25.2,25,24.9,-,-,17.8,16.4,17.3,-,ND,3.55 ,21.9,3.09 ,0.421 ,-,-,0.420 ,0.156 ,0.421 ,0.137 ,6.24 ,6.10 ,0.05 ,0.04 ,2.22E-05,2.6E+01,2.69E-03,19.18 ,7.64E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 5:00,28.6,28.3,26.1,25.1,31.9,14.6,25.5,25.2,25.5,25.5,25.4,15.9,25.3,25.3,25,24.9,-,-,17.8,16.4,17.3,-,ND,3.54 ,22,3.05 ,0.421 ,-,-,0.420 ,0.156 ,0.420 ,0.137 ,6.21 ,6.07 ,0.05 ,0.04 ,8.77E-06,2.6E+01,5.38E-03,18.90 ,7.64E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 11:00,28.7,28.3,26.2,25.1,31.9,14.6,25.5,25.3,25.5,25.5,25.4,16,25.3,25.3,25.1,24.9,-,-,17.8,16.4,17.3,-,ND,3.55 ,22.3,2.56 ,0.498 ,-,-,0.497 ,0.192 ,0.497 ,0.169 ,7.14 ,7.06 ,0.06 ,0.05 ,3.09E-05,2.6E+01,ND,18.29 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 17:00,28.5,28.2,26.2,25,31.9,14.6,25.4,25.2,25.5,25.5,25.3,15.9,25.3,25.2,25,24.9,-,-,17.8,16.4,17.4,-,ND,3.54 ,22.4,2.32 ,0.449 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.56 ,6.44 ,0.06 ,0.06 ,8.69E-06,2.6E+01,2.69E-03,17.74 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/20 23:00,28.5,28.3,26.2,25,31.9,14.6,25.4,25.2,25.5,25.5,25.4,15.9,25.3,25.2,25,24.9,-,-,17.8,16.4,17.4,-,ND,3.53 ,22.5,1.75 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.57 ,6.47 ,0.06 ,0.06 ,4.65E-05,2.6E+01,2.69E-03,18.03 ,7.51E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 5:00,28.6,28.3,26.2,25,31.9,14.6,25.4,25.2,25.5,25.5,25.4,15.9,25.3,25.2,25,24.9,-,-,17.8,16.4,17.4,-,ND,3.50 ,22.6,1.73 ,0.451 ,-,-,0.450 ,0.169 ,0.450 ,0.148 ,6.61 ,6.48 ,0.06 ,0.06 ,8.72E-06,2.5E+01,5.38E-03,17.70 ,7.51E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 11:00,28.5,28.2,26.2,25,31.9,14.6,25.5,25.2,25.5,25.5,25.4,15.9,25.3,25.2,25,24.9,-,-,17.8,16.4,17.4,-,ND,3.47 ,22.5,1.84 ,0.452 ,-,-,0.450 ,0.169 ,0.451 ,0.149 ,6.61 ,6.49 ,0.06 ,0.06 ,6.89E-05,2.6E+01,2.69E-03,17.94 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 17:00,27.5,27.6,25.9,24.8,31.7,14.6,24.9,24.9,25,24.9,24.8,15.8,24.9,24.8,24.7,24.5,-,-,17.9,16.5,17.4,-,ND,3.44 ,22.3,2.68 ,0.452 ,-,-,0.451 ,0.170 ,0.451 ,0.149 ,6.59 ,6.49 ,0.06 ,0.05 ,8.61E-06,2.6E+01,2.69E-03,18.32 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/21 23:00,28.1,27.9,25.9,24.8,31.7,14.6,25.1,24.9,25.1,25.1,25,15.8,25,24.9,24.7,24.6,-,-,17.8,16.5,17.4,-,ND,3.40 ,21.9,2.46 ,0.451 ,-,-,0.450 ,0.170 ,0.451 ,0.149 ,6.59 ,6.48 ,0.06 ,0.05 ,1.13E-04,2.6E+01,5.38E-03,19.55 ,7.63E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 5:00,28,28,26,24.8,31.7,14.6,25.2,25,25.2,25.2,25.1,15.8,25,25,24.8,24.7,-,-,17.8,16.5,17.4,-,ND,3.37 ,21.8,2.42 ,0.451 ,-,-,0.450 ,0.170 ,0.451 ,0.149 ,6.61 ,6.48 ,0.06 ,0.05 ,8.77E-06,2.5E+01,1.07E-02,19.44 ,7.63E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 11:00,28.2,28,26,24.9,31.7,14.6,25.2,25,25.3,25.3,25.1,15.8,25.1,25,24.8,24.7,-,-,17.8,16.5,17.4,-,ND,3.33 ,21.5,2.00 ,0.451 ,-,-,0.450 ,0.169 ,0.450 ,0.149 ,6.59 ,6.48 ,0.06 ,0.05 ,8.77E-06,2.6E+01,8.07E-03,18.68 ,7.60E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 17:00,27.4,27.6,25.9,24.8,31.6,14.6,24.9,24.9,24.9,24.9,24.8,15.8,24.9,24.8,24.7,24.5,-,-,17.8,16.5,17.4,-,ND,3.29 ,21.4,2.16 ,0.451 ,-,-,0.450 ,0.169 ,0.450 ,0.149 ,6.62 ,6.49 ,0.05 ,0.05 ,8.84E-06,2.6E+01,ND,20.47 ,7.60E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/22 23:00,27.8,27.9,25.9,24.8,31.6,14.6,25.1,24.9,25.1,25.1,25,15.8,24.9,24.9,24.7,24.6,-,-,17.8,16.5,17.4,-,ND,3.26 ,21.1,1.87 ,0.451 ,-,-,0.450 ,0.169 ,0.450 ,0.149 ,6.64 ,6.49 ,0.05 ,0.05 ,8.84E-06,2.6E+01,8.07E-03,19.31 ,7.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 5:00,27.9,27.9,26,24.8,31.6,14.6,25.1,24.9,25.2,25.2,25,15.8,25,24.9,24.7,24.6,-,-,17.8,16.5,17.4,-,ND,3.23 ,20.9,1.71 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.149 ,6.63 ,6.49 ,0.05 ,0.05 ,9.00E-06,2.6E+01,ND,20.34 ,7.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 11:00,27.9,27.9,26,24.8,31.6,14.6,25.1,24.9,25.2,25.2,25.1,15.9,25,25,24.8,24.7,-,-,17.8,16.4,17.4,-,ND,3.20 ,20.7,1.58 ,0.451 ,-,-,0.450 ,0.169 ,0.450 ,0.149 ,6.62 ,6.50 ,0.05 ,0.05 ,9.00E-06,2.6E+01,ND,20.22 ,7.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 17:00,27.3,27.4,26,24.7,31.5,14.6,24.8,24.8,24.9,24.9,24.7,15.7,24.8,24.7,24.6,24.5,-,-,17.8,16.4,17.4,-,�m�c,3.17 ,20.6,1.58 ,0.451 ,-,-,0.450 ,0.169 ,0.451 ,0.149 ,6.64 ,6.49 ,0.05 ,0.05 ,9.26E-06,2.6E+01,ND,19.35 ,7.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/23 23:00,27.7,27.7,26,24.7,31.5,14.6,25,24.8,25,25,24.9,15.6,24.9,24.8,24.7,24.5,-,-,17.7,16.4,17.4,-,ND,3.14 ,20.6,1.32 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.149 ,6.61 ,6.49 ,0.05 ,0.05 ,9.26E-06,2.5E+01,ND,18.83 ,7.72E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 5:00,27.7,27.8,26,24.7,31.5,14.6,25,24.8,25.1,25.1,25,15.6,24.9,24.9,24.7,24.6,-,-,17.7,16.4,17.4,-,ND,3.11 ,20.4,1.05 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.149 ,6.60 ,6.48 ,0.06 ,0.05 ,8.89E-06,2.6E+01,ND,18.43 ,7.72E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 11:00,27.7,27.8,26.1,24.7,31.4,14.6,25,24.9,25.1,25.1,25,15.7,24.9,24.9,24.7,24.6,-,-,17.7,16.4,17.4,-,ND,3.08 ,20.1,0.91 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.62 ,6.49 ,0.06 ,0.05 ,8.89E-06,2.6E+01,2.69E-03,17.49 ,7.99E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 17:00,27.1,27.4,26,24.6,31.4,14.6,24.8,24.7,24.8,24.8,24.7,15.6,24.7,24.6,24.5,24.4,-,-,17.7,16.4,17.3,-,ND,3.06 ,20.2,0.99 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.149 ,6.59 ,6.49 ,0.06 ,0.06 ,8.90E-06,2.6E+01,ND,17.96 ,7.99E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/24 23:00,27.5,27.6,25.9,24.6,31.3,14.6,24.9,24.7,25,24.9,24.8,15.5,24.8,24.7,24.6,24.5,-,-,17.7,16.4,17.3,-,ND,3.03 ,20.3,0.88 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.63 ,6.49 ,0.06 ,0.06 ,8.90E-06,2.6E+01,2.69E-03,18.66 ,9.25E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 5:00,27.5,27.6,26,24.6,31.3,14.5,24.9,24.8,25,25,24.9,15.5,24.8,24.8,24.6,24.5,-,-,17.7,16.4,17.3,-,ND,3.00 ,20,1.04 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.59 ,6.49 ,0.06 ,0.06 ,9.27E-06,2.5E+01,ND,18.68 ,7.79E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 11:00,27.5,27.7,26,24.6,31.3,14.5,25,24.8,25,25,24.9,15.6,24.9,24.8,24.6,24.5,-,-,17.7,16.3,17.3,-,ND,2.98 ,19.9,1.23 ,0.451 ,-,-,0.450 ,0.169 ,0.450 ,0.149 ,6.61 ,6.49 ,0.05 ,0.05 ,9.27E-06,2.6E+01,5.38E-03,20.32 ,9.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 17:00,27.4,27.7,26,24.6,31.3,14.5,25,24.8,25,25,24.9,15.6,24.9,24.8,24.6,24.5,-,-,17.6,16.3,17.3,-,ND,2.96 ,19.9,1.59 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.149 ,6.65 ,6.48 ,0.05 ,0.05 ,9.11E-06,2.6E+01,5.38E-03,19.26 ,7.91E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/25 23:00,27.4,27.6,26,24.6,31.3,14.5,25,24.8,25.1,25,24.9,15.6,24.9,24.8,24.6,24.5,-,-,17.6,16.3,17.3,-,ND,2.94 ,20,1.69 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.149 ,6.61 ,6.49 ,0.05 ,0.05 ,9.11E-06,2.6E+01,2.69E-03,20.56 ,1.05E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 5:00,27.4,27.7,26,24.6,31.2,14.5,25,24.8,25.1,25,25,15.6,24.9,24.8,24.7,24.5,-,-,17.6,16.3,17.3,-,ND,2.92 ,19.9,1.76 ,0.451 ,-,-,0.450 ,0.170 ,0.451 ,0.149 ,6.64 ,6.49 ,0.05 ,0.05 ,9.02E-06,2.6E+01,ND,20.07 ,7.92E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 11:00,27.5,27.6,26.1,24.6,31.2,14.5,25,24.8,25.1,25,25,15.5,24.9,24.8,24.7,24.5,-,-,17.6,16.3,17.3,-,ND,2.90 ,19.8,1.69 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.149 ,6.61 ,6.49 ,0.05 ,0.04 ,9.02E-06,2.6E+01,5.38E-03,19.79 ,1.21E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 17:00,27.4,27.7,26.1,24.6,31.2,14.5,25,24.8,25.1,25,25,15.5,24.9,24.8,24.7,24.5,-,-,17.6,16.3,17.3,-,ND,2.89 ,19.9,2.11 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.62 ,6.48 ,0.05 ,0.04 ,9.42E-06,2.6E+01,ND,20.52 ,7.98E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/26 23:00,27.4,27.7,26.1,24.6,31.2,14.5,25,24.8,25.1,25,25,15.5,24.9,24.8,24.7,24.5,-,-,17.6,16.3,17.3,-,ND,2.87 ,19.9,2.02 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.149 ,6.57 ,6.49 ,0.05 ,0.04 ,9.42E-06,2.6E+01,8.07E-03,20.63 ,1.57E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 5:00,27.3,27.6,26.1,24.6,31.2,14.4,25,24.8,25.1,25,25,15.5,24.9,24.8,24.7,24.5,-,-,17.6,16.3,17.2,-,ND,2.85 ,19.9,1.91 ,0.451 ,-,-,0.450 ,0.170 ,0.451 ,0.149 ,6.59 ,6.48 ,0.05 ,0.04 ,8.98E-06,2.6E+01,5.38E-03,20.62 ,7.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 11:00,27.3,27.6,26.1,24.6,31.1,14.4,25,24.8,25.1,25,25,15.5,24.9,24.8,24.7,24.5,-,-,17.6,16.3,17.2,-,ND,2.82 ,19.8,1.71 ,0.451 ,-,-,0.450 ,0.170 ,0.451 ,0.149 ,6.61 ,6.49 ,0.05 ,0.04 ,8.98E-06,2.6E+01,2.69E-03,19.74 ,1.71E-05,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 17:00,27.1,27.4,26.1,24.5,31.1,14.4,24.9,24.8,24.9,24.9,24.8,15.4,24.8,24.7,24.6,24.4,-,-,17.6,16.2,17.2,-,ND,2.80 ,19.7,1.48 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.149 ,6.60 ,6.48 ,0.05 ,0.05 ,9.10E-06,2.6E+01,2.69E-03,20.60 ,7.99E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/27 23:00,27.1,27.5,26,24.5,31,14.4,24.9,24.8,25,24.9,24.8,15.4,24.8,24.7,24.6,24.4,-,-,17.6,16.2,17.2,-,ND,2.78 ,19.9,1.08 ,0.451 ,-,-,0.450 ,0.170 ,0.451 ,0.149 ,6.61 ,6.48 ,0.06 ,0.05 ,9.10E-06,2.6E+01,2.69E-03,18.31 ,1.71E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 5:00,27.1,27.5,26.1,24.5,31,14.4,24.9,24.8,25,24.9,24.9,15.4,24.8,24.7,24.6,24.4,-,-,17.5,16.2,17.2,-,ND,2.76 ,19.7,0.86 ,0.451 ,-,-,0.450 ,0.169 ,0.450 ,0.149 ,6.62 ,6.49 ,0.06 ,0.05 ,9.51E-06,2.6E+01,1.88E-02,19.31 ,8.21E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 11:00,27.1,27.5,26.1,24.5,31,14.4,24.9,24.7,25,24.9,24.9,15.3,24.8,24.7,24.6,24.4,-,-,17.5,16.2,17.2,-,ND,2.74 ,19.7,0.77 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.58 ,6.48 ,0.06 ,0.06 ,9.51E-06,2.6E+01,2.69E-03,19.18 ,2.09E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 17:00,26.9,27.4,26,24.5,30.9,14.4,24.8,24.6,24.8,24.8,24.7,15.3,24.7,24.6,24.5,24.3,-,-,17.5,16.2,17.2,-,ND,2.72 ,19.8,0.70 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.60 ,6.49 ,0.07 ,0.06 ,8.98E-06,2.6E+01,2.69E-03,17.03 ,8.26E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/28 23:00,26.9,27.4,26,24.5,30.9,14.4,24.8,24.7,24.9,24.8,24.8,15.3,24.7,24.6,24.5,24.3,-,-,17.5,16.2,17.2,-,ND,2.71 ,19.8,0.52 ,0.451 ,-,-,0.450 ,0.169 ,0.450 ,0.148 ,6.58 ,6.50 ,0.07 ,0.07 ,8.98E-06,2.5E+01,5.38E-03,15.92 ,2.66E-05,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 5:00,27,27.4,26,24.5,30.9,14.4,24.8,24.7,24.9,24.8,24.8,15.3,24.7,24.6,24.5,24.3,-,-,17.5,16.2,17.2,-,ND,2.68 ,19.8,0.70 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.63 ,6.49 ,0.07 ,0.07 ,8.91E-06,2.6E+01,8.07E-03,16.49 ,8.08E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 11:00,27,27.4,26,24.5,30.8,14.4,24.8,24.6,24.9,24.8,24.8,15.3,24.7,24.6,24.5,24.3,-,-,17.5,16.2,17.1,-,ND,2.66 ,19.8,0.80 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.60 ,6.49 ,0.07 ,0.06 ,8.91E-06,2.6E+01,2.69E-03,17.82 ,4.39E-05,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 17:00,26.8,27.3,26,24.4,30.8,14.3,24.7,24.6,24.8,24.7,24.6,15.3,24.6,24.5,24.4,24.3,-,-,17.5,16.2,17.1,-,ND,2.65 ,19.9,1.20 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.58 ,6.48 ,0.06 ,0.06 ,9.43E-06,2.5E+01,5.38E-03,17.18 ,7.93E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/2/29 23:00,26.9,27.3,26,24.4,30.7,14.3,24.7,24.6,24.8,24.7,24.7,15.3,24.6,24.6,24.4,24.3,-,-,17.5,16.1,17.1,-,ND,2.64 ,19.9,1.55 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.60 ,6.48 ,0.05 ,0.04 ,9.43E-06,2.5E+01,2.69E-03,20.56 ,6.74E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 5:00,26.8,27.3,26,24.4,30.7,14.3,24.7,24.6,24.8,24.7,24.7,15.3,24.6,24.5,24.4,24.3,-,-,17.4,16.1,17.1,-,ND,2.62 ,20,2.34 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.150 ,6.60 ,6.48 ,0.03 ,0.03 ,9.24E-06,2.6E+01,8.07E-03,23.49 ,8.01E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 11:00,26.9,27.3,26,24.4,30.7,14.3,24.7,24.6,24.8,24.8,24.7,15.2,24.6,24.6,24.4,24.3,-,-,17.4,16.1,17.1,-,ND,2.60 ,19.9,2.73 ,0.451 ,-,-,0.450 ,0.171 ,0.451 ,0.150 ,6.58 ,6.47 ,0.03 ,0.02 ,9.24E-06,2.6E+01,ND,23.70 ,8.27E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 17:00,26.7,27.2,25.9,24.3,30.6,14.3,24.6,24.5,24.7,24.7,24.6,15.1,24.6,24.5,24.3,24.2,-,-,17.4,16.1,17.1,-,ND,2.59 ,19.9,2.28 ,0.450 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.60 ,6.46 ,0.03 ,0.03 ,9.37E-06,2.6E+01,2.69E-03,22.19 ,8.57E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/1 23:00,26.7,27.2,25.9,24.3,30.6,14.3,24.7,24.5,24.7,24.7,24.8,15.1,24.6,24.5,24.3,24.2,-,-,17.4,16.1,17.1,-,ND,2.58 ,20.1,1.94 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.149 ,6.60 ,6.47 ,0.04 ,0.03 ,9.37E-06,2.6E+01,ND,21.73 ,1.83E-04,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 5:00,26.8,27.2,26,24.3,30.6,14.3,24.7,24.5,24.7,24.7,24.6,15.1,24.6,24.5,24.4,24.2,-,-,17.4,16.1,17.1,-,ND,2.56 ,20,1.16 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.57 ,6.47 ,0.04 ,0.03 ,9.69E-06,2.6E+01,8.07E-03,20.26 ,8.17E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 11:00,26.8,27.2,26,24.3,30.6,14.3,24.7,24.5,24.7,24.7,24.6,15.1,24.6,24.5,24.4,24.2,-,-,17.4,16.1,17,-,ND,2.53 ,19.9,0.77 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.59 ,6.48 ,0.05 ,0.04 ,9.69E-06,2.6E+01,2.69E-03,20.06 ,8.35E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 17:00,26.8,27.1,26,24.3,30.5,14.3,24.7,24.5,24.7,24.7,24.6,15,24.6,24.5,24.3,24.2,-,-,17.4,16.1,17.1,-,ND,2.51 ,19.9,0.63 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.149 ,6.59 ,6.50 ,0.05 ,0.05 ,9.20E-06,2.6E+01,ND,18.67 ,8.35E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/2 23:00,26.7,27.2,26,24.3,30.5,14.3,24.7,24.5,24.7,24.7,24.6,15.1,24.6,24.5,24.3,24.2,-,-,17.4,16.1,17,-,ND,2.48 ,19.9,0.53 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.148 ,6.59 ,6.48 ,0.05 ,0.05 ,9.20E-06,2.5E+01,5.38E-03,18.73 ,8.35E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 5:00,26.7,27.1,26,24.3,30.5,14.2,24.7,24.5,24.7,24.7,24.6,15.1,24.6,24.5,24.3,24.2,-,-,17.4,16.1,17,-,ND,2.46 ,19.6,0.51 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.59 ,6.49 ,0.05 ,0.05 ,9.37E-06,2.5E+01,5.38E-03,18.36 ,8.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 11:00,26.7,27.1,26,24.3,30.5,14.2,24.6,24.5,24.7,24.7,24.6,15.1,24.6,24.5,24.3,24.2,-,-,17.4,16.1,17,-,ND,2.44 ,19.7,0.66 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.60 ,6.48 ,0.05 ,0.05 ,9.37E-06,2.6E+01,5.38E-03,19.12 ,8.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 17:00,26.7,27.1,26,24.3,30.5,14.2,24.6,24.5,24.7,24.7,24.6,15.1,24.6,24.5,24.3,24.2,-,-,17.3,16,17,-,ND,2.43 ,19.8,0.96 ,0.450 ,-,-,0.449 ,0.170 ,0.449 ,0.148 ,6.61 ,6.47 ,0.05 ,0.04 ,9.87E-06,2.6E+01,5.38E-03,18.67 ,8.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/3 23:00,26.7,27.1,26,24.3,30.4,14.2,24.6,24.5,24.7,24.7,24.6,15,24.6,24.5,24.3,24.2,-,-,17.4,16,17,-,ND,2.41 ,19.8,0.51 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.60 ,6.48 ,0.06 ,0.05 ,9.87E-06,2.6E+01,5.38E-03,16.24 ,8.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 5:00,26.7,27.1,26,24.3,30.4,14.2,24.6,24.5,24.7,24.7,24.6,15.1,24.5,24.5,24.3,24.2,-,-,17.3,16,17,-,ND,2.39 ,19.8,0.53 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.148 ,6.60 ,6.49 ,0.07 ,0.06 ,9.21E-06,2.6E+01,8.07E-03,17.12 ,8.27E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 11:00,26.7,27.1,26,24.3,30.4,14.2,24.6,24.5,24.7,24.6,24.6,15.1,24.5,24.5,24.3,24.2,-,-,17.3,16,17,-,ND,2.42 ,19.7,0.53 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.61 ,6.48 ,0.07 ,0.06 ,9.21E-06,2.6E+01,5.38E-03,15.42 ,8.27E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 17:00,26.7,27.1,26,24.3,30.4,14.2,24.6,24.4,24.7,24.6,24.6,15,24.5,24.4,24.3,24.1,-,-,17.3,16,17,-,ND,4.57 ,19.7,0.58 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.61 ,6.49 ,0.07 ,0.06 ,9.30E-06,2.6E+01,2.69E-03,17.13 ,8.21E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/4 23:00,26.7,27,26,24.3,30.3,14.2,24.6,24.4,24.7,24.6,24.6,15.1,24.5,24.4,24.3,24.2,-,-,17.3,16,17,-,ND,4.55 ,19.7,0.35 ,0.451 ,-,-,0.450 ,0.169 ,0.450 ,0.148 ,6.62 ,6.49 ,0.07 ,0.07 ,9.30E-06,2.6E+01,5.38E-03,17.12 ,8.21E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 5:00,26.7,27.1,25.9,24.2,30.3,14.2,24.6,24.4,24.7,24.6,24.6,15,24.5,24.4,24.3,24.1,-,-,17.3,16,17,-,ND,4.52 ,19.7,0.45 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.61 ,6.49 ,0.07 ,0.07 ,9.73E-06,2.6E+01,2.69E-03,14.72 ,8.06E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 11:00,26.7,27,25.9,24.2,30.3,14.2,24.6,24.4,24.7,24.6,24.5,15,24.5,24.4,24.3,24.1,-,-,17.3,16,17,-,ND,4.50 ,19.4,0.73 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.61 ,6.49 ,0.07 ,0.07 ,9.59E-06,2.6E+01,5.38E-03,16.11 ,8.06E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 17:00,26.8,27,25.9,24.2,30.4,14.2,24.6,24.4,24.7,24.6,24.5,15.1,24.5,24.4,24.3,24.1,-,-,17.3,16,16.9,-,ND,4.48 ,19.6,1.05 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.60 ,6.49 ,0.07 ,0.06 ,9.59E-06,2.5E+01,5.38E-03,16.64 ,8.23E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/5 23:00,26.8,27,25.9,24.2,30.4,14.1,24.6,24.4,24.6,24.6,24.5,15,24.5,24.4,24.3,24.1,-,-,17.3,16,16.9,-,ND,4.46 ,19.4,1.32 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.149 ,6.59 ,6.48 ,0.07 ,0.06 ,9.60E-06,2.6E+01,ND,16.29 ,8.23E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 5:00,26.8,27,25.9,24.2,30.4,14.1,24.6,24.4,24.7,24.6,24.5,15,24.5,24.4,24.3,24.1,-,-,17.3,16,16.9,-,ND,4.44 ,19.3,1.88 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.149 ,6.61 ,6.47 ,0.06 ,0.05 ,9.60E-06,2.6E+01,2.69E-03,17.58 ,8.56E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 11:00,26.7,27,25.9,24.2,30.4,14.1,24.6,24.4,24.7,24.6,24.5,14.9,24.5,24.4,24.3,24.1,-,-,17.2,15.9,16.9,-,ND,4.41 ,19.4,2.13 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.59 ,6.49 ,0.06 ,0.05 ,9.34E-06,2.5E+01,1.07E-02,18.37 ,8.56E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 17:00,26.8,27,25.8,24.2,30.3,14.1,24.5,24.4,24.6,24.6,24.5,15,24.5,24.4,24.2,24.1,-,-,17.2,15.9,16.9,-,ND,4.39 ,19.1,2.13 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.63 ,6.50 ,0.06 ,0.05 ,9.34E-06,2.6E+01,5.38E-03,18.19 ,8.26E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/6 23:00,26.7,27,25.8,24.2,30.3,14.1,24.5,24.4,24.6,24.6,24.5,15,24.5,24.4,24.2,24.1,-,-,17.2,15.9,16.9,-,ND,4.37 ,19.1,1.75 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.59 ,6.50 ,0.06 ,0.05 ,9.93E-06,2.6E+01,8.07E-03,17.20 ,8.26E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 5:00,26.7,27,25.8,24.2,30.2,14.1,24.5,24.4,24.6,24.6,24.4,14.9,24.5,24.4,24.2,24.1,-,-,17.2,15.9,16.9,-,ND,4.34 ,19.1,1.54 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.59 ,6.52 ,0.06 ,0.06 ,9.93E-06,2.6E+01,8.07E-03,17.93 ,8.37E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 11:00,26.7,26.9,25.8,24.2,30.2,14.1,24.5,24.4,24.6,24.5,24.4,15,24.5,24.4,24.2,24.1,-,-,17.2,15.9,16.8,-,ND,4.32 ,19,1.40 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.60 ,6.51 ,0.06 ,0.06 ,9.46E-06,2.6E+01,5.38E-03,17.09 ,8.37E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 17:00,26.3,26.5,25.8,24.1,30.2,14.1,24.4,24.3,24.4,24.4,24.2,14.9,24.3,24.2,24.1,24,-,-,17.2,15.9,16.8,-,ND,4.31 ,19.1,1.65 ,0.450 ,-,-,0.449 ,0.170 ,0.449 ,0.149 ,6.60 ,6.52 ,0.06 ,0.06 ,9.46E-06,2.6E+01,ND,16.91 ,8.66E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/7 23:00,26.5,26.8,25.7,24.1,30.3,14.1,24.4,24.3,24.5,24.4,24.3,14.9,24.4,24.3,24.1,24,-,-,17.1,15.9,16.8,-,3.37E-07,4.29 ,19,1.71 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.60 ,6.52 ,0.05 ,0.05 ,9.61E-06,2.6E+01,5.38E-03,18.08 ,8.66E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 5:00,26.5,26.9,25.7,24.1,30.2,14,24.4,24.3,24.5,24.5,24.3,15,24.4,24.3,24.1,24,-,-,17.1,15.8,16.8,-,ND,4.27 ,19.1,1.92 ,0.450 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.59 ,6.50 ,0.05 ,0.04 ,9.61E-06,2.6E+01,1.07E-02,18.53 ,8.39E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 11:00,26.6,26.9,25.7,24.1,30.3,14,24.4,24.3,24.5,24.5,24.3,15,24.4,24.3,24.1,24,-,-,17.1,15.8,16.8,-,ND,4.25 ,19,2.17 ,0.450 ,-,-,0.449 ,0.170 ,0.449 ,0.149 ,6.57 ,6.50 ,0.04 ,0.03 ,9.90E-06,2.6E+01,2.69E-03,19.32 ,8.39E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 17:00,26.4,26.8,25.7,24,30.2,14,24.3,24.2,24.4,24.4,24.2,15,24.3,24.2,24.1,23.9,-,-,17.1,15.8,16.8,-,ND,4.23 ,18.9,2.31 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.59 ,6.50 ,0.04 ,0.03 ,9.90E-06,2.5E+01,5.38E-03,20.29 ,8.64E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/8 23:00,26.5,26.8,25.7,24,30.2,14,24.4,24.2,24.4,24.4,24.3,15.3,24.3,24.3,24.1,23.9,-,-,17.1,15.8,16.8,-,ND,4.20 ,18.8,1.96 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.58 ,6.50 ,0.04 ,0.03 ,9.92E-06,2.6E+01,2.69E-03,21.76 ,8.64E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 5:00,26.5,26.8,25.7,24,30.2,14,24.4,24.2,24.4,24.4,24.3,15.4,24.3,24.3,24.1,23.9,-,-,17.1,15.8,16.7,-,ND,4.18 ,18.8,1.76 ,0.450 ,-,-,0.449 ,0.170 ,0.449 ,0.149 ,6.59 ,6.51 ,0.04 ,0.03 ,9.92E-06,2.6E+01,8.07E-03,20.69 ,8.56E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 11:00,26.5,26.8,25.7,24,30.2,14,24.4,24.2,24.5,24.4,24.3,15.2,24.3,24.3,24.1,23.9,-,-,17,15.8,16.7,-,ND,4.16 ,18.7,1.73 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.55 ,6.51 ,0.05 ,0.05 ,1.02E-05,2.5E+01,ND,16.37 ,8.56E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 17:00,26.3,26.7,25.6,24,30.1,14,24.3,24.1,24.3,24.3,24.1,15.2,24.2,24.2,24,23.9,-,-,17,15.7,16.7,-,ND,4.14 ,18.6,1.37 ,0.450 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.61 ,6.52 ,0.06 ,0.05 ,1.02E-05,2.6E+01,2.69E-03,17.71 ,8.67E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/9 23:00,26.4,26.7,25.6,24,30.1,14,24.3,24.1,24.4,24.3,24.2,15.3,24.2,24.2,24,23.9,-,-,17,15.8,16.7,-,ND,4.12 ,18.7,0.95 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.60 ,6.51 ,0.06 ,0.06 ,9.41E-06,2.6E+01,8.07E-03,17.55 ,8.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 5:00,26.4,26.8,25.6,24,30.1,13.9,24.3,24.1,24.4,24.3,24.2,15.3,24.2,24.2,24,23.9,-,-,17,15.7,16.7,-,ND,4.10 ,18.6,0.68 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.60 ,6.53 ,0.07 ,0.06 ,9.41E-06,2.6E+01,5.38E-03,17.70 ,8.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 11:00,26.4,26.8,25.6,24,30.1,13.9,24.3,24.1,24.4,24.3,24.2,15.3,24.2,24.2,24,23.9,-,-,17,15.7,16.7,-,ND,4.08 ,18.5,0.63 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.60 ,6.53 ,0.07 ,0.06 ,9.85E-06,2.6E+01,8.07E-03,15.95 ,8.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 17:00,26.4,26.7,25.6,23.9,30.1,13.9,24.3,24.1,24.4,24.3,24.2,15.3,24.2,24.2,24,23.8,-,-,17,15.7,16.7,-,3.10E-07,4.07 ,18.4,0.64 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.147 ,6.62 ,6.53 ,0.07 ,0.06 ,9.85E-06,2.6E+01,1.07E-02,17.66 ,8.33E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/10 23:00,26.4,26.7,25.6,23.9,30.1,13.9,24.3,24.1,24.4,24.3,24.2,15.3,24.2,24.2,24,23.8,-,-,17,15.7,16.6,-,ND,4.05 ,18.8,0.57 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.62 ,6.54 ,0.07 ,0.06 ,9.64E-06,2.6E+01,ND,16.47 ,8.33E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 5:00,26.4,26.7,25.6,23.9,30.1,13.9,24.3,24.1,24.3,24.3,24.2,15.4,24.2,24.2,24,23.8,-,-,16.9,15.7,16.7,-,ND,4.03 ,18.6,0.73 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.60 ,6.53 ,0.07 ,0.06 ,9.64E-06,2.5E+01,5.38E-03,16.43 ,8.52E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 11:00,26.4,26.7,25.6,23.9,30.1,13.9,24.3,24.1,24.4,24.3,24.2,15.3,24.2,24.2,24,23.8,-,-,16.9,15.7,16.6,-,ND,4.01 ,18.6,0.96 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.60 ,6.53 ,0.07 ,0.06 ,9.62E-06,2.6E+01,5.38E-03,14.85 ,8.52E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 17:00,26.2,26.6,25.5,23.9,30,13.9,24.2,24,24.2,24.2,24,15.3,24.1,24.1,23.9,23.7,-,-,16.9,15.6,16.6,-,ND,4.01 ,18.8,1.42 ,0.449 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.64 ,6.52 ,0.06 ,0.06 ,9.62E-06,2.6E+01,1.34E-02,16.77 ,8.70E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/11 23:00,26.2,26.6,25.5,23.9,30,13.8,24.2,24,24.2,24.2,24.1,15.3,24.1,24.1,23.9,23.7,-,-,16.9,15.6,16.6,-,ND,4.00 ,18.9,1.58 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.61 ,6.53 ,0.06 ,0.06 ,1.00E-05,2.6E+01,5.38E-03,16.83 ,8.70E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 5:00,26.3,26.6,25.5,23.8,30,13.8,24.2,24,24.3,24.2,24.1,15.3,24.1,24.1,23.9,23.7,-,-,16.9,15.6,16.6,-,ND,3.99 ,19,1.99 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.149 ,6.60 ,6.51 ,0.06 ,0.05 ,1.00E-05,2.6E+01,8.07E-03,16.65 ,8.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 11:00,26.3,26.6,25.5,23.9,30,13.8,24.2,24,24.3,24.2,24.1,15.3,24.1,24.1,23.9,23.8,-,-,16.9,15.6,16.6,-,3.91E-07,3.97 ,19,2.23 ,0.450 ,-,-,0.448 ,0.170 ,0.449 ,0.149 ,6.61 ,6.52 ,0.04 ,0.03 ,9.74E-06,2.6E+01,5.38E-03,20.20 ,8.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 17:00,26.1,26.5,25.4,23.8,29.9,13.8,24.1,23.9,24.2,24.1,24,15.3,24,24,23.8,23.7,-,-,16.8,15.6,16.6,-,ND,3.97 ,19.2,2.92 ,0.450 ,-,-,0.449 ,0.170 ,0.449 ,0.149 ,6.59 ,6.50 ,0.02 ,0.02 ,9.74E-06,2.6E+01,2.69E-03,22.71 ,9.21E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/12 23:00,26.2,26.6,25.4,23.8,29.9,13.8,24.1,24,24.2,24.2,24,15.3,24.1,24,23.8,23.7,-,-,16.8,15.6,16.5,-,ND,3.95 ,19.3,3.15 ,0.451 ,-,-,0.449 ,0.171 ,0.450 ,0.150 ,6.56 ,6.51 ,0.02 ,0.02 ,1.04E-05,2.6E+01,2.69E-03,24.32 ,9.21E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 5:00,26.2,26.6,25.5,23.8,29.9,13.8,24.1,24,24.2,24.2,24.1,15.3,24.1,24.1,23.9,23.7,-,-,16.8,15.6,16.6,-,4.71E-07,3.94 ,19.2,2.50 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.60 ,6.51 ,0.02 ,0.02 ,1.04E-05,2.6E+01,8.07E-03,21.12 ,8.90E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 11:00,26.1,26.6,25.5,23.8,30,13.8,24.2,24,24.2,24.2,24.1,15.2,24.1,24.1,23.9,23.7,-,-,16.8,15.6,16.5,-,ND,3.92 ,19.2,1.47 ,0.450 ,-,-,0.449 ,0.170 ,0.449 ,0.148 ,6.60 ,6.50 ,0.03 ,0.03 ,1.06E-05,2.6E+01,2.69E-03,21.53 ,8.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 17:00,26,26.5,25.4,23.7,29.9,13.8,24,23.9,24.1,24.1,23.9,15.2,24,24,23.8,23.6,-,-,16.8,15.6,16.5,-,ND,3.90 ,19.2,1.28 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.58 ,6.51 ,0.04 ,0.04 ,1.06E-05,2.6E+01,2.69E-03,21.14 ,8.98E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/13 23:00,26.1,26.6,25.4,23.8,29.8,13.8,24.1,23.9,24.1,24.1,24,15.2,24,24,23.8,23.6,-,-,16.8,15.6,16.5,-,ND,3.89 ,19.4,0.72 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.57 ,6.53 ,0.04 ,0.04 ,1.01E-05,2.6E+01,8.07E-03,19.96 ,8.98E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 5:00,26.2,26.6,25.4,23.8,29.8,13.7,24.1,23.9,24.2,24.1,24,15.2,24,24,23.8,23.7,-,-,16.8,15.6,16.5,-,ND,3.86 ,19.2,0.70 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.60 ,6.53 ,0.04 ,0.04 ,1.01E-05,2.6E+01,2.69E-03,19.66 ,9.17E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 11:00,26,26.5,25.4,23.8,29.8,13.7,24.1,23.9,24.1,24.1,23.9,15.2,24,24,23.8,23.6,-,-,16.8,15.5,16.5,-,ND,3.85 ,19.4,0.74 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.60 ,6.52 ,0.04 ,0.04 ,1.03E-05,2.6E+01,ND,20.38 ,9.17E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 17:00,26,26.5,25.4,23.7,29.8,13.7,24,23.9,24.1,24.1,23.9,15.2,24,23.9,23.8,23.6,-,-,16.8,15.5,16.5,-,ND,3.84 ,19.5,1.16 ,0.449 ,-,-,0.448 ,0.169 ,0.448 ,0.148 ,6.56 ,6.51 ,0.04 ,0.04 ,1.03E-05,2.6E+01,1.07E-02,20.84 ,9.01E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/14 23:00,26.1,26.5,25.4,23.7,29.8,13.7,24,23.9,24.1,24.1,23.9,15.2,24,24,23.7,23.6,-,-,16.8,15.5,16.5,-,ND,3.83 ,19.6,0.76 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.57 ,6.51 ,0.04 ,0.04 ,1.05E-05,2.6E+01,2.69E-03,21.03 ,9.01E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 5:00,26.1,26.5,25.4,23.7,29.8,13.7,24,23.9,24.1,24.1,24,15.2,24,24,23.8,23.6,-,-,16.8,15.5,16.5,-,ND,3.81 ,19.6,0.64 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.63 ,6.52 ,0.05 ,0.05 ,1.05E-05,2.6E+01,5.38E-03,19.02 ,8.82E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 11:00,25.8,26.3,25.4,23.7,29.8,13.7,23.9,23.9,24,24,23.8,15.1,23.9,24,23.8,23.6,-,-,16.8,15.5,16.5,-,ND,3.79 ,19.7,0.72 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.58 ,6.51 ,0.05 ,0.05 ,1.00E-05,2.6E+01,2.69E-03,19.82 ,8.82E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 17:00,26.2,26.5,25.4,23.6,29.8,13.7,24,23.8,24.1,24.1,23.9,15.1,24,23.9,23.7,23.6,-,-,16.8,15.5,16.5,-,ND,3.79 ,19.9,1.02 ,0.449 ,-,-,0.447 ,0.169 ,0.448 ,0.148 ,6.59 ,6.50 ,0.04 ,0.05 ,1.00E-05,2.6E+01,2.69E-03,19.56 ,8.97E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/15 23:00,26.1,26.5,25.4,23.7,29.8,13.7,24,23.9,24.1,24.1,23.9,15.2,24,24,23.8,23.6,-,-,16.8,15.5,16.5,-,ND,3.79 ,20,1.01 ,0.449 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.57 ,6.50 ,0.04 ,0.05 ,1.02E-05,2.5E+01,5.38E-03,19.55 ,8.97E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 5:00,26.1,26.5,25.4,23.7,29.8,13.7,24.1,23.9,24.1,24.1,24,15.2,24,24,23.8,23.6,-,-,16.7,15.5,16.5,-,ND,3.78 ,20.4,0.53 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.57 ,6.52 ,0.05 ,0.05 ,1.02E-05,2.6E+01,8.07E-03,19.07 ,9.19E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 11:00,26.2,26.5,25.5,23.7,29.8,13.7,24.1,23.9,24.1,24.1,24,15.3,24,24,23.8,23.6,-,-,16.7,15.5,16.5,-,ND,3.77 ,20.4,0.12 ,0.449 ,-,-,0.448 ,0.168 ,0.448 ,0.147 ,6.55 ,6.49 ,0.05 ,0.06 ,1.02E-05,2.6E+01,1.07E-02,18.14 ,9.19E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 17:00,26.2,26.6,25.4,23.7,29.9,13.7,24.1,23.9,24.1,24.1,24,15.3,24,24,23.8,23.6,-,-,16.7,15.5,16.5,-,ND,3.76 ,20.6,0.15 ,0.449 ,-,-,0.448 ,0.168 ,0.448 ,0.147 ,6.57 ,6.52 ,0.05 ,0.05 ,1.02E-05,2.6E+01,8.07E-03,19.11 ,8.87E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/16 23:00,26.3,26.6,25.3,23.7,30,13.7,24.1,23.9,24.1,24.1,24,15.2,24,24,23.8,23.6,-,-,16.8,15.5,16.5,-,ND,3.75 ,20.7,0.24 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.147 ,6.58 ,6.53 ,0.05 ,0.05 ,1.06E-05,2.6E+01,2.69E-03,18.56 ,8.87E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 5:00,26.5,26.6,25.2,23.7,30.1,13.7,24.1,23.9,24.1,24.1,24,15.3,24,24,23.8,23.7,-,-,16.8,15.5,16.5,-,ND,3.73 ,20.7,0.83 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.57 ,6.52 ,0.04 ,0.05 ,1.06E-05,2.6E+01,2.69E-03,20.02 ,8.80E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 11:00,26.6,26.7,25.1,23.8,30.2,13.7,24.1,23.9,24.2,24.2,24,15.3,24,24.1,23.8,23.7,-,-,16.8,15.5,16.5,-,ND,3.70 ,20.7,1.26 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.58 ,6.54 ,0.04 ,0.04 ,1.05E-05,2.6E+01,5.38E-03,20.54 ,8.80E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 17:00,26.6,26.7,25.1,23.8,30.3,13.7,24.1,24,24.2,24.2,24,15.4,24.1,24.1,23.8,23.7,-,-,16.8,15.5,16.5,-,ND,3.70 ,21.1,1.50 ,0.449 ,-,-,0.447 ,0.169 ,0.448 ,0.148 ,6.55 ,6.51 ,0.04 ,0.04 ,1.05E-05,2.6E+01,ND,21.50 ,8.83E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/17 23:00,26.7,26.7,25.1,23.8,30.3,13.7,24.2,24,24.2,24.2,24,15.4,24.1,24.1,23.9,23.7,-,-,16.8,15.5,16.5,-,ND,3.70 ,21.1,1.26 ,0.449 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.56 ,6.52 ,0.04 ,0.04 ,1.06E-05,2.6E+01,5.38E-03,20.16 ,8.83E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 5:00,26.9,26.8,25.1,23.8,30.3,13.7,24.2,24,24.2,24.2,24,15.4,24.1,24.1,23.8,23.7,-,-,16.8,15.5,16.5,-,ND,3.68 ,21.2,0.91 ,0.450 ,-,-,0.449 ,0.170 ,0.450 ,0.148 ,6.58 ,6.50 ,0.04 ,0.04 ,1.06E-05,2.6E+01,5.38E-03,19.37 ,9.00E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 11:00,26.2,26.1,25,23.8,30.3,13.7,23.8,23.8,23.9,23.8,23.6,15.2,23.8,23.9,23.7,23.5,-,-,16.9,15.5,16.5,-,ND,3.65 ,21.1,1.03 ,0.450 ,-,-,0.449 ,0.170 ,0.450 ,0.148 ,6.54 ,6.50 ,0.04 ,0.04 ,1.06E-05,2.6E+01,2.69E-03,20.15 ,9.00E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 17:00,25.8,26,24.7,23.6,30.2,13.7,23.5,23.6,23.6,23.5,23.3,15.2,23.5,23.6,23.4,23.2,-,-,16.9,15.5,16.5,-,ND,3.62 ,21.2,1.27 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.59 ,6.51 ,0.05 ,0.05 ,1.06E-05,2.6E+01,ND,19.78 ,9.39E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/18 23:00,26.2,26.5,24.6,23.5,30.2,13.7,23.6,23.6,23.7,23.7,23.4,15.2,23.7,23.7,23.4,23.3,-,-,16.8,15.6,16.5,-,ND,3.59 ,21.1,0.93 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.58 ,6.52 ,0.06 ,0.05 ,1.05E-05,2.5E+01,2.69E-03,19.29 ,9.39E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 5:00,26.4,26.6,24.7,23.5,30.2,13.7,23.8,23.7,23.8,23.9,23.6,15.2,23.8,23.8,23.5,23.4,-,-,16.8,15.6,16.5,-,ND,3.56 ,20.9,0.63 ,0.451 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.61 ,6.52 ,0.06 ,0.05 ,1.05E-05,2.6E+01,8.07E-03,19.71 ,8.74E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 11:00,26.2,26.4,24.7,23.5,30.2,13.7,23.7,23.7,23.7,23.7,23.5,15.2,23.7,23.7,23.5,23.4,-,-,16.8,15.6,16.5,-,ND,3.53 ,20.7,1.07 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.60 ,6.55 ,0.05 ,0.05 ,1.05E-05,2.6E+01,ND,20.21 ,8.74E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 17:00,26.5,26.6,24.8,23.6,30.2,13.7,23.8,23.7,23.9,23.9,23.6,15.3,23.8,23.8,23.6,23.4,-,-,16.8,15.6,16.5,-,ND,3.52 ,20.8,1.91 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.149 ,6.58 ,6.52 ,0.05 ,0.04 ,1.05E-05,2.6E+01,5.38E-03,20.74 ,9.23E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/19 23:00,26.6,26.7,24.8,23.6,30.2,13.7,23.9,23.8,24,24,23.7,15.3,23.9,23.9,23.6,23.5,-,-,16.8,15.6,16.5,-,ND,3.50 ,20.9,2.00 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.56 ,6.50 ,0.05 ,0.04 ,1.01E-05,2.6E+01,2.69E-03,21.64 ,9.23E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 5:00,26.6,26.7,24.9,23.6,30.2,13.7,24,23.8,24,24,23.8,15.4,23.9,23.9,23.7,23.5,-,-,16.8,15.5,16.5,-,4.88E-07,3.47 ,20.8,2.38 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.149 ,6.59 ,6.52 ,0.04 ,0.03 ,1.01E-05,2.5E+01,8.07E-03,22.62 ,8.93E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 11:00,26.7,26.8,25,23.7,30.3,13.7,24,23.9,24.1,24,23.8,15.4,24,24,23.7,23.6,-,-,16.8,15.5,16.5,-,ND,3.45 ,20.6,2.83 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.58 ,6.54 ,0.04 ,0.03 ,1.02E-05,2.6E+01,2.69E-03,24.07 ,8.93E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 17:00,26.6,26.7,25.1,23.7,30.2,13.7,24,23.9,24.1,24.1,23.9,15.5,24,24,23.7,23.6,-,-,16.7,15.5,16.5,-,ND,3.43 ,20.6,3.24 ,0.451 ,-,-,0.450 ,0.171 ,0.450 ,0.150 ,6.60 ,6.50 ,0.03 ,0.02 ,1.02E-05,2.5E+01,2.69E-03,24.26 ,9.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/20 23:00,26.6,26.8,25.1,23.7,30.2,13.7,24.1,23.9,24.1,24.1,23.9,15.5,24,24,23.8,23.6,-,-,16.7,15.5,16.5,-,5.07E-07,3.40 ,20.6,2.71 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.59 ,6.50 ,0.04 ,0.03 ,1.02E-05,2.6E+01,8.07E-03,22.92 ,9.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 5:00,26.6,26.8,25.2,23.7,30.2,13.7,24.1,23.9,24.1,24.1,23.9,15.5,24,24,23.8,23.7,-,-,16.7,15.5,16.5,-,3.81E-07,3.37 ,20.4,2.14 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.58 ,6.53 ,0.04 ,0.03 ,1.02E-05,2.6E+01,2.69E-03,21.09 ,9.00E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 11:00,26.7,26.8,25.2,23.7,30.2,13.7,24.1,24,24.2,24.2,24,15.5,24.1,24.1,23.8,23.7,-,-,16.7,15.5,16.5,-,ND,3.35 ,20.1,1.97 ,0.450 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.55 ,6.52 ,0.05 ,0.04 ,1.04E-05,2.6E+01,1.34E-02,20.83 ,9.00E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 17:00,26.7,26.7,25.2,23.7,30.2,13.7,24.1,24,24.2,24.2,24,15.5,24.1,24,23.8,23.7,-,-,16.7,15.5,16.4,-,ND,3.32 ,20.1,2.30 ,0.450 ,-,-,0.449 ,0.170 ,0.449 ,0.149 ,6.59 ,6.51 ,0.05 ,0.04 ,1.04E-05,2.6E+01,5.38E-03,20.23 ,9.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/21 23:00,26.7,26.6,25.1,23.7,30.2,13.7,24.1,24,24.2,24.2,24,15.5,24.1,24,23.8,23.7,-,-,16.8,15.5,16.4,-,ND,3.30 ,20.3,2.06 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.58 ,6.53 ,0.06 ,0.05 ,1.03E-05,2.6E+01,2.69E-03,20.24 ,9.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 5:00,26.5,26.6,25.2,23.7,30.2,13.7,24.1,24,24.2,24.2,24,15.5,24,24,23.8,23.7,-,-,16.8,15.5,16.5,-,ND,3.27 ,19.9,1.70 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.59 ,6.52 ,0.06 ,0.05 ,1.03E-05,2.6E+01,ND,20.65 ,8.65E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 11:00,26.5,26.6,25.1,23.7,30.1,13.7,24.1,24,24.2,24.2,24,15,24,24,23.8,23.7,-,-,16.8,15.5,16.5,-,ND,3.25 ,20,1.72 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.58 ,6.53 ,0.06 ,0.05 ,1.06E-05,2.6E+01,ND,20.08 ,8.65E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 17:00,26.5,26.5,25.1,23.7,30.1,13.7,24.1,23.9,24.2,24.1,24,15,24,24,23.8,23.6,-,-,16.8,15.5,16.5,-,ND,3.23 ,20.1,2.08 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.58 ,6.52 ,0.06 ,0.05 ,1.00E-05,2.6E+01,5.38E-03,20.67 ,8.79E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/22 23:00,26.4,26.5,25.1,23.7,30.1,13.7,24.1,23.9,24.1,24.1,23.9,15,24,24,23.7,23.6,-,-,16.8,15.5,16.5,-,ND,3.21 ,20.1,1.74 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.148 ,6.59 ,6.53 ,0.06 ,0.05 ,1.16E-05,2.5E+01,2.69E-03,19.14 ,8.79E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 5:00,26.4,26.5,25.1,23.7,30.1,13.7,24,23.9,24.1,24.1,23.9,14.9,24,24,23.7,23.6,-,-,16.8,15.5,16.5,-,ND,3.18 ,20,1.65 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.61 ,6.53 ,0.06 ,0.05 ,9.99E-06,2.6E+01,1.07E-02,20.58 ,9.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 11:00,26.3,26.4,25.1,23.6,30,13.7,24,23.9,24.1,24.1,23.9,15,23.9,23.9,23.7,23.6,-,-,16.8,15.5,16.5,-,ND,3.16 ,19.9,1.71 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.149 ,6.56 ,6.53 ,0.06 ,0.05 ,1.05E-05,2.6E+01,5.38E-03,19.34 ,9.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 17:00,26.3,26.4,25.1,23.6,30,13.7,24,23.9,24.1,24.1,23.9,15,23.9,23.9,23.7,23.6,-,-,16.8,15.5,16.5,-,ND,3.15 ,19.9,1.92 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.149 ,6.61 ,6.53 ,0.05 ,0.05 ,1.05E-05,2.6E+01,ND,21.08 ,8.73E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/23 23:00,26.3,26.4,25.1,23.6,29.9,13.7,24,23.8,24.1,24,23.9,15,23.9,23.9,23.7,23.5,-,-,16.8,15.5,16.5,-,4.99E-07,3.13 ,19.9,1.55 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.59 ,6.54 ,0.06 ,0.05 ,1.41E-05,2.6E+01,2.69E-03,19.17 ,8.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 5:00,26.2,26.4,25,23.6,29.9,13.7,24,23.8,24,24,23.9,15,23.9,23.8,23.7,23.5,-,-,16.8,15.5,16.5,-,ND,3.11 ,19.8,1.31 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.60 ,6.53 ,0.06 ,0.05 ,1.00E-05,2.6E+01,ND,19.37 ,9.15E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 11:00,26.1,26.4,25,23.6,29.9,13.7,24,23.8,24,24,23.9,15,23.9,23.8,23.6,23.5,-,-,16.8,15.5,16.5,-,ND,3.09 ,20,1.19 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.58 ,6.52 ,0.06 ,0.05 ,1.55E-05,2.6E+01,2.69E-03,19.81 ,9.15E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 17:00,26.1,26.4,25,23.5,29.8,13.7,23.9,23.8,24,24,23.8,15,23.8,23.8,23.6,23.5,-,-,16.8,15.5,16.5,-,ND,3.09 ,20.1,1.30 ,0.449 ,-,-,0.448 ,0.169 ,0.448 ,0.148 ,6.58 ,6.50 ,0.06 ,0.05 ,9.99E-06,2.6E+01,1.07E-02,19.74 ,8.82E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/24 23:00,26.2,26.3,25,23.5,29.8,13.7,23.9,23.8,24,24,23.8,15,23.8,23.8,23.6,23.5,-,-,16.8,15.5,16.5,-,5.06E-07,3.08 ,20.1,1.26 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.59 ,6.51 ,0.06 ,0.05 ,1.81E-05,2.6E+01,8.07E-03,18.65 ,8.82E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 5:00,26.1,26.4,25,23.5,29.8,13.7,23.9,23.7,24,24,23.8,15,23.8,23.8,23.6,23.4,-,-,16.8,15.5,16.5,-,ND,3.07 ,20.4,1.32 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.59 ,6.51 ,0.06 ,0.05 ,1.00E-05,2.5E+01,ND,18.44 ,8.79E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
