,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 11:00,26.1,26.3,25,23.5,29.8,13.7,23.9,23.7,24,23.9,23.8,15,23.8,23.8,23.6,23.4,-,-,16.8,15.5,16.5,-,ND,3.06 ,20.4,1.42 ,0.449 ,-,-,0.448 ,0.169 ,0.448 ,0.148 ,6.60 ,6.51 ,0.06 ,0.05 ,1.53E-05,2.6E+01,8.07E-03,19.59 ,8.79E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 17:00,26.1,26.3,25,23.5,29.7,13.7,23.9,23.7,23.9,23.9,23.8,15.1,23.8,23.7,23.6,23.4,-,-,16.8,15.5,16.5,-,ND,3.06 ,20.5,1.61 ,0.449 ,-,-,0.448 ,0.169 ,0.448 ,0.148 ,6.57 ,6.48 ,0.06 ,0.05 ,1.05E-05,2.6E+01,5.38E-03,19.47 ,8.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/25 23:00,26,26.4,25,23.5,29.7,13.7,23.9,23.7,23.9,23.9,23.8,15.1,23.8,23.7,23.6,23.4,-,-,16.8,15.5,16.5,-,ND,3.06 ,20.9,1.54 ,0.449 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.55 ,6.50 ,0.06 ,0.05 ,1.83E-05,2.6E+01,ND,20.37 ,8.73E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 5:00,26.1,26.3,25,23.5,29.7,13.7,23.9,23.7,23.9,23.9,23.8,15.1,23.8,23.7,23.5,23.4,-,-,16.8,15.5,16.5,-,ND,3.05 ,21,1.46 ,0.449 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.59 ,6.50 ,0.06 ,0.05 ,1.04E-05,2.6E+01,2.69E-03,18.33 ,9.16E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 11:00,26.1,26.3,25,23.4,29.7,13.7,23.8,23.7,23.9,23.9,23.7,15.2,23.8,23.7,23.5,23.4,-,-,16.8,15.6,16.5,-,ND,3.04 ,21.1,2.02 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.58 ,6.50 ,0.05 ,0.04 ,2.01E-05,2.6E+01,2.69E-03,20.08 ,9.16E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 17:00,26,26.3,24.9,23.4,29.7,13.7,23.8,23.7,23.9,23.9,23.7,15.2,23.7,23.7,23.5,23.4,-,-,16.8,15.5,16.5,-,ND,2.99 ,20.9,2.69 ,0.450 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.57 ,6.50 ,0.05 ,0.05 ,1.05E-05,2.6E+01,2.69E-03,21.28 ,8.79E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/26 23:00,26,26.3,24.9,23.4,29.6,13.7,23.8,23.6,23.9,23.9,23.7,15.2,23.7,23.7,23.5,23.4,-,-,16.8,15.5,16.5,-,ND,2.92 ,20.7,2.16 ,0.451 ,-,-,0.449 ,0.170 ,0.450 ,0.149 ,6.57 ,6.52 ,0.05 ,0.05 ,3.26E-05,2.6E+01,ND,20.72 ,8.79E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 5:00,26,26.3,24.9,23.4,29.6,13.7,23.8,23.6,23.9,23.9,23.7,15.2,23.7,23.7,23.5,23.4,-,-,16.8,15.6,16.5,-,ND,2.86 ,20.4,1.46 ,0.451 ,-,-,0.450 ,0.170 ,0.450 ,0.149 ,6.59 ,6.53 ,0.06 ,0.05 ,1.03E-05,2.6E+01,1.07E-02,18.99 ,8.66E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 11:00,25.4,25.7,24.8,23.4,29.7,13.7,23.7,23.5,23.7,23.7,23.5,15,23.5,23.5,23.4,23.2,-,-,16.9,15.6,16.5,-,ND,2.80 ,19.6,1.45 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.59 ,6.53 ,0.06 ,0.06 ,5.06E-05,2.6E+01,5.38E-03,19.69 ,8.66E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 17:00,25.4,25.8,24.7,23.3,29.6,13.7,23.4,23.4,23.5,23.5,23.3,15,23.3,23.4,23.3,23,-,-,16.9,15.6,16.5,-,ND,2.78 ,18.4,1.86 ,0.449 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.54 ,6.51 ,0.06 ,0.06 ,9.94E-06,2.6E+01,2.69E-03,18.63 ,8.70E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/27 23:00,25.4,25.9,24.5,23.2,29.6,13.7,23.4,23.3,23.4,23.4,23.2,15,23.4,23.3,23.2,23,-,-,16.9,15.6,16.6,-,ND,2.76 ,18.4,1.57 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.58 ,6.53 ,0.06 ,0.06 ,7.14E-05,2.6E+01,5.38E-03,18.72 ,8.70E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 5:00,25.6,26.1,24.5,23.2,29.6,13.7,23.5,23.3,23.5,23.5,23.3,14.9,23.4,23.4,23.2,23.1,-,-,16.8,15.6,16.5,-,3.38E-07,2.72 ,18.2,1.44 ,0.450 ,-,-,0.449 ,0.169 ,0.450 ,0.148 ,6.60 ,6.53 ,0.06 ,0.06 ,9.82E-06,2.6E+01,5.38E-03,20.25 ,8.92E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 11:00,25.5,26.1,24.6,23.2,29.6,13.7,23.5,23.4,23.6,23.6,23.4,15,23.5,23.4,23.2,23.1,-,-,16.8,15.6,16.5,-,-,2.68 ,18.1,1.50 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.59 ,6.52 ,0.06 ,0.06 ,1.08E-04,2.6E+01,1.34E-02,17.70 ,8.92E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 17:00,25.5,25.9,24.5,23.2,29.6,13.7,23.4,23.3,23.4,23.4,23.2,15,23.4,23.3,23.2,23,-,-,16.8,15.6,16.5,-,ND,2.67 ,17.8,2.11 ,0.449 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.57 ,6.51 ,0.05 ,0.05 ,9.90E-06,2.6E+01,2.69E-03,19.43 ,9.10E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/28 23:00,25.6,26.1,24.5,23.2,29.6,13.7,23.4,23.3,23.5,23.5,23.3,15,23.4,23.4,23.2,23.1,-,-,16.8,15.6,16.5,-,ND,2.66 ,17.5,2.10 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.59 ,6.50 ,0.05 ,0.05 ,1.30E-04,2.6E+01,ND,20.44 ,9.10E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 5:00,25.6,26.1,24.5,23.2,29.6,13.7,23.5,23.4,23.5,23.5,23.4,15.1,23.5,23.4,23.2,23.1,-,-,16.8,15.6,16.5,-,ND,2.66 ,17.6,2.81 ,0.450 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.56 ,6.49 ,0.04 ,0.04 ,1.05E-05,2.6E+01,8.07E-03,20.69 ,8.89E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 11:00,25.5,26,24.5,23.2,29.6,13.7,23.4,23.3,23.5,23.4,23.2,15,23.4,23.4,23.2,23,-,-,16.8,15.5,16.5,-,ND,2.67 ,17.8,3.49 ,0.450 ,-,-,0.448 ,0.170 ,0.449 ,0.149 ,6.57 ,6.48 ,0.04 ,0.04 ,1.05E-05,2.6E+01,2.69E-03,20.82 ,8.89E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 17:00,25.4,25.9,24.4,23.2,29.6,13.8,23.3,23.3,23.4,23.4,23.2,15,23.3,23.3,23.2,23,-,-,16.9,15.6,16.5,-,ND,2.68 ,18,3.45 ,0.449 ,-,-,0.447 ,0.169 ,0.448 ,0.149 ,6.53 ,6.47 ,0.04 ,0.04 ,1.05E-05,2.5E+01,2.69E-03,21.17 ,8.90E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/29 23:00,25.5,25.9,24.4,23.1,29.6,13.8,23.3,23.3,23.4,23.4,23.2,15,23.3,23.3,23.1,23,-,-,16.9,15.6,16.5,-,ND,2.69 ,18.3,3.13 ,0.449 ,-,-,0.448 ,0.169 ,0.448 ,0.149 ,6.54 ,6.48 ,0.04 ,0.04 ,1.05E-05,2.6E+01,5.38E-03,21.45 ,8.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 5:00,25.5,26.1,24.4,23.2,29.6,13.8,23.4,23.3,23.5,23.5,23.2,15.1,23.4,23.4,23.2,23,-,-,16.8,15.6,16.5,-,ND,2.68 ,18.4,2.73 ,0.450 ,-,-,0.448 ,0.170 ,0.449 ,0.149 ,6.55 ,6.49 ,0.04 ,0.04 ,1.05E-05,2.6E+01,ND,21.75 ,8.81E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 11:00,25.7,26.1,24.4,23.2,29.6,13.8,23.5,23.3,23.5,23.5,23.3,15.1,23.4,23.4,23.2,23.1,-,-,16.8,15.6,16.5,-,ND,2.69 ,18.7,2.29 ,0.449 ,-,-,0.447 ,0.169 ,0.448 ,0.148 ,6.54 ,6.49 ,0.05 ,0.05 ,1.05E-05,2.6E+01,ND,20.60 ,8.81E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 17:00,25.6,26,24.4,23.1,29.6,13.8,23.4,23.3,23.4,23.4,23.2,15.1,23.4,23.3,23.1,23,-,-,16.8,15.6,16.5,-,ND,2.70 ,19,2.22 ,0.448 ,-,-,0.447 ,0.169 ,0.448 ,0.148 ,6.51 ,6.48 ,0.04 ,0.04 ,1.02E-05,2.6E+01,5.38E-03,20.61 ,9.11E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/30 23:00,25.7,26.1,24.4,23.2,29.6,13.8,23.5,23.3,23.5,23.5,23.3,15.1,23.4,23.4,23.2,23,-,-,16.8,15.6,16.6,-,4.95E-07,2.70 ,19.4,2.07 ,0.449 ,-,-,0.448 ,0.169 ,0.449 ,0.148 ,6.54 ,6.49 ,0.05 ,0.04 ,1.02E-05,2.5E+01,1.07E-02,19.35 ,9.11E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 5:00,25.9,26.2,24.4,23.2,29.6,13.8,23.5,23.4,23.5,23.5,23.3,15.2,23.4,23.4,23.2,23.1,-,-,16.8,15.6,16.6,-,5.31E-07,2.68 ,19.3,2.22 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.149 ,6.54 ,6.49 ,0.04 ,0.04 ,1.00E-05,2.6E+01,ND,18.81 ,8.74E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 11:00,25.8,26.2,24.5,23.2,29.7,13.8,23.5,23.4,23.6,23.6,23.4,15.2,23.5,23.5,23.2,23.1,-,-,16.8,15.6,16.6,-,ND,2.68 ,19.3,1.95 ,0.449 ,-,-,0.447 ,0.169 ,0.448 ,0.148 ,6.55 ,6.48 ,0.05 ,0.04 ,1.00E-05,2.6E+01,5.38E-03,19.87 ,8.74E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 17:00,25.8,26.2,24.5,23.2,29.7,13.8,23.5,23.4,23.6,23.6,23.4,15.3,23.5,23.5,23.3,23.1,-,-,16.8,15.6,16.6,-,5.08E-07,2.69 ,19.7,1.81 ,0.448 ,-,-,0.447 ,0.169 ,0.448 ,0.148 ,6.54 ,6.47 ,0.05 ,0.04 ,9.89E-06,2.6E+01,5.38E-03,19.65 ,8.79E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/3/31 23:00,25.9,26.2,24.5,23.2,29.7,13.9,23.6,23.4,23.6,23.6,23.5,15.3,23.5,23.5,23.3,23.2,-,-,16.8,15.6,16.6,-,5.20E-07,2.69 ,19.9,1.61 ,0.449 ,-,-,0.448 ,0.169 ,0.448 ,0.148 ,6.55 ,6.49 ,0.05 ,0.04 ,9.89E-06,2.6E+01,2.69E-03,17.09 ,8.79E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 5:00,26,26.3,24.6,23.3,29.7,13.9,23.6,23.5,23.7,23.6,23.5,15.3,23.6,23.5,23.3,23.2,-,-,16.9,15.6,16.6,-,ND,2.67 ,19.8,1.63 ,0.450 ,-,-,0.449 ,0.169 ,0.449 ,0.148 ,6.57 ,6.48 ,0.05 ,0.04 ,1.00E-05,2.5E+01,5.38E-03,18.71 ,8.78E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 11:00,26.1,26.3,24.6,23.3,29.7,13.9,23.6,23.5,23.7,23.7,23.5,15.4,23.6,23.6,23.3,23.2,-,-,16.9,15.6,16.6,-,ND,2.63 ,19.7,1.63 ,0.457 ,-,-,0.456 ,0.173 ,0.456 ,0.151 ,6.64 ,6.58 ,0.05 ,0.04 ,1.00E-05,2.6E+01,1.07E-02,19.12 ,8.78E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 17:00,26,26.3,24.7,23.3,29.7,13.9,23.6,23.5,23.7,23.7,23.5,15.5,23.6,23.6,23.3,23.2,-,-,16.9,15.6,16.6,-,4.08E-07,2.62 ,19.8,1.86 ,0.457 ,-,-,0.455 ,0.173 ,0.456 ,0.151 ,6.65 ,6.59 ,0.05 ,0.04 ,1.04E-05,2.6E+01,5.38E-03,19.55 ,8.70E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/1 23:00,26.1,26.3,24.7,23.3,29.7,13.9,23.7,23.5,23.8,23.7,23.6,15.5,23.6,23.6,23.4,23.3,-,-,16.9,15.7,16.6,-,ND,2.60 ,19.5,1.38 ,0.457 ,-,-,0.456 ,0.173 ,0.457 ,0.151 ,6.65 ,6.59 ,0.06 ,0.05 ,1.04E-05,2.6E+01,5.38E-03,18.23 ,8.70E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 5:00,26,26.3,24.7,23.4,29.7,13.9,23.7,23.5,23.8,23.7,23.6,15.5,23.7,23.6,23.4,23.3,-,-,16.9,15.6,16.6,-,4.14E-07,2.56 ,19.4,1.12 ,0.458 ,-,-,0.457 ,0.173 ,0.457 ,0.152 ,6.66 ,6.61 ,0.06 ,0.05 ,1.00E-05,2.6E+01,8.07E-03,17.58 ,9.16E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 11:00,26.2,26.3,24.8,23.4,29.7,13.9,23.7,23.6,23.8,23.7,23.6,15.5,23.7,23.7,23.4,23.3,-,-,16.9,15.7,16.6,-,ND,2.88 ,19.2,1.07 ,0.457 ,-,-,0.456 ,0.172 ,0.456 ,0.151 ,6.65 ,6.60 ,0.06 ,0.05 ,1.00E-05,2.6E+01,ND,16.84 ,9.16E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 17:00,26.2,26.4,24.8,23.4,29.7,13.9,23.7,23.6,23.8,23.7,23.6,15.5,23.7,23.7,23.4,23.3,-,-,16.9,15.7,16.6,-,ND,4.58 ,19.1,1.13 ,0.456 ,-,-,0.455 ,0.172 ,0.455 ,0.151 ,6.63 ,6.59 ,0.06 ,0.05 ,1.01E-05,2.6E+01,2.69E-03,18.26 ,8.84E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/2 23:00,26.2,26.4,24.8,23.4,29.7,13.9,23.8,23.6,23.8,23.8,23.6,15.6,23.7,23.7,23.5,23.3,-,-,16.9,15.7,16.6,-,ND,4.57 ,19,1.02 ,0.457 ,-,-,0.456 ,0.172 ,0.456 ,0.151 ,6.66 ,6.60 ,0.06 ,0.05 ,1.01E-05,2.6E+01,ND,17.97 ,8.84E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 5:00,26.2,26.4,24.9,23.5,29.7,13.9,23.8,23.6,23.9,23.8,23.7,15.7,23.7,23.7,23.5,23.4,-,-,16.9,15.7,16.6,-,ND,4.55 ,18.9,1.09 ,0.458 ,-,-,0.457 ,0.173 ,0.457 ,0.151 ,6.66 ,6.59 ,0.06 ,0.05 ,9.85E-06,2.6E+01,2.69E-03,19.09 ,8.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 11:00,26.5,26.4,24.9,23.5,29.8,14,23.9,23.7,23.9,23.9,23.7,15.7,23.8,23.7,23.5,23.4,-,-,16.9,15.7,16.6,-,6.94E-07,4.53 ,18.9,1.49 ,0.457 ,-,-,0.456 ,0.173 ,0.456 ,0.151 ,6.65 ,6.59 ,0.06 ,0.04 ,9.85E-06,2.6E+01,2.69E-03,18.36 ,8.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 17:00,26.4,26.4,24.9,23.5,29.8,14,23.8,23.7,23.9,23.9,23.8,15.7,23.8,23.7,23.5,23.4,-,-,16.9,15.7,16.7,-,4.95E-07,4.53 ,18.8,2.30 ,0.457 ,-,-,0.455 ,0.173 ,0.456 ,0.151 ,6.64 ,6.59 ,0.05 ,0.04 ,1.05E-05,2.6E+01,ND,19.52 ,8.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/3 23:00,26.3,26.4,24.9,23.5,29.8,14,23.9,23.7,23.9,23.9,23.8,15.8,23.8,23.8,23.6,23.4,-,-,17,15.7,16.7,-,5.23E-07,4.51 ,18.9,2.57 ,0.457 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.66 ,6.59 ,0.05 ,0.04 ,1.05E-05,2.6E+01,5.38E-03,20.28 ,8.86E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 5:00,26.4,26.4,25,23.5,29.7,14,23.9,23.7,24,23.9,23.8,15.8,23.8,23.8,23.6,23.5,-,-,17,15.7,16.7,-,ND,4.50 ,18.8,2.73 ,0.458 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.61 ,6.58 ,0.05 ,0.04 ,1.00E-05,2.6E+01,2.69E-03,20.24 ,8.80E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 11:00,26.4,26.4,25,23.6,29.7,14,23.9,23.7,24,23.9,23.8,15.9,23.8,23.8,23.6,23.5,-,-,17,15.7,16.7,-,ND,4.49 ,18.9,2.37 ,0.456 ,-,-,0.455 ,0.173 ,0.456 ,0.151 ,6.62 ,6.59 ,0.05 ,0.04 ,9.98E-06,2.6E+01,5.38E-03,18.33 ,8.80E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 17:00,26.4,26.4,25.3,23.5,29.7,14.1,24,23.8,24,23.9,23.8,15.8,24,23.8,23.6,23.5,-,-,16.9,15.7,16.7,-,ND,4.51 ,19.2,2.32 ,0.456 ,-,-,0.454 ,0.172 ,0.455 ,0.151 ,6.62 ,6.56 ,0.05 ,0.04 ,9.98E-06,2.6E+01,ND,19.79 ,9.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/4 23:00,26.6,26.3,25.3,23.5,29.6,14.1,24,23.8,24,24,23.8,15.9,24,23.8,23.7,23.5,-,-,16.8,15.7,16.6,-,ND,4.51 ,19.1,2.00 ,0.457 ,-,-,0.455 ,0.172 ,0.456 ,0.151 ,6.63 ,6.60 ,0.06 ,0.05 ,9.97E-06,2.5E+01,2.69E-03,16.63 ,9.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 5:00,26.3,26.2,25.6,23.5,29.4,14.1,23.9,23.7,24,23.9,23.8,16,23.9,23.7,23.5,23.4,-,-,16.8,15.7,16.6,-,ND,4.48 ,19,1.85 ,0.458 ,-,-,0.457 ,0.173 ,0.457 ,0.152 ,6.66 ,6.60 ,0.07 ,0.06 ,9.97E-06,2.6E+01,5.38E-03,16.80 ,8.77E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 11:00,26.6,26.1,25.8,23.5,29.3,14.1,24,23.8,24,24,23.9,16,24,23.9,23.7,23.5,-,-,16.8,15.6,16.6,-,ND,4.45 ,19.1,2.19 ,0.457 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.66 ,6.61 ,0.07 ,0.06 ,1.04E-05,2.6E+01,2.69E-03,17.58 ,8.77E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 17:00,26.9,25.5,26,23.6,29.2,14.1,24.2,23.9,24.2,24.1,24,16.1,24.1,24,23.8,23.7,-,-,16.9,15.7,16.6,-,ND,4.44 ,19,3.08 ,0.457 ,-,-,0.455 ,0.172 ,0.456 ,0.152 ,6.66 ,6.60 ,0.06 ,0.05 ,1.04E-05,2.6E+01,5.38E-03,17.46 ,9.22E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/5 23:00,26.6,25.5,26.1,23.6,29,14.1,24,23.8,24,24,23.9,16.1,24,23.9,23.6,23.5,-,-,16.9,15.6,16.6,-,ND,4.42 ,18.7,3.02 ,0.458 ,-,-,0.457 ,0.173 ,0.457 ,0.152 ,6.67 ,6.61 ,0.06 ,0.05 ,1.00E-05,2.5E+01,5.38E-03,17.99 ,9.22E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 5:00,26.6,25.6,26.1,23.6,28.9,14.1,24,23.8,24,23.9,23.8,16.1,23.9,23.8,23.6,23.4,-,-,16.9,15.6,16.6,-,ND,4.40 ,18.6,3.00 ,0.458 ,-,-,0.457 ,0.173 ,0.457 ,0.152 ,6.66 ,6.61 ,0.06 ,0.05 ,1.00E-05,2.6E+01,5.38E-03,17.17 ,8.81E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 11:00,26.6,25.8,26.2,23.5,28.8,14.1,23.9,23.8,24,23.9,23.8,16.2,23.9,23.8,23.6,23.5,-,-,16.9,15.7,16.6,-,ND,4.38 ,18.6,3.07 ,0.458 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.66 ,6.63 ,0.07 ,0.06 ,1.00E-05,2.6E+01,5.38E-03,17.36 ,8.81E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 17:00,26.6,25.7,26.3,23.6,28.7,14.1,23.9,23.8,24,23.9,23.8,16.2,23.9,23.9,23.6,23.5,-,-,16.9,15.7,16.6,-,ND,4.37 ,18.3,3.75 ,0.457 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.63 ,6.60 ,0.06 ,0.05 ,1.00E-05,2.6E+01,2.69E-03,18.08 ,9.25E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/6 23:00,26.5,25.8,26.3,23.6,28.7,14.2,23.9,23.8,24,23.9,23.8,16.2,23.9,23.8,23.6,23.4,-,-,16.9,15.7,16.6,-,ND,4.37 ,18.4,3.89 ,0.457 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.64 ,6.60 ,0.06 ,0.05 ,1.07E-05,2.6E+01,2.69E-03,17.41 ,9.25E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 5:00,26.5,25.9,26.4,23.6,28.6,14.2,23.9,23.8,24,23.9,23.8,16.3,23.9,23.8,23.6,23.4,-,-,16.9,15.7,16.6,-,ND,4.36 ,18.3,3.88 ,0.457 ,-,-,0.456 ,0.173 ,0.456 ,0.152 ,6.66 ,6.60 ,0.06 ,0.05 ,1.07E-05,2.6E+01,1.07E-02,18.00 ,8.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 11:00,26.5,26,26.5,23.6,28.6,14.2,23.9,23.8,24,23.9,23.8,16.3,23.9,23.8,23.6,23.4,-,-,16.9,15.7,16.6,-,ND,4.36 ,18.6,3.73 ,0.456 ,-,-,0.455 ,0.173 ,0.456 ,0.152 ,6.66 ,6.58 ,0.04 ,0.04 ,1.02E-05,2.6E+01,1.07E-02,20.51 ,8.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 17:00,26.5,26,26.6,23.6,28.6,14.2,24,23.8,24,23.9,23.8,16.3,23.9,23.8,23.6,23.4,-,-,16.9,15.7,16.6,-,ND,4.37 ,18.7,3.60 ,0.455 ,-,-,0.454 ,0.172 ,0.455 ,0.151 ,6.63 ,6.57 ,0.04 ,0.03 ,1.02E-05,2.6E+01,5.38E-03,21.13 ,9.65E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/7 23:00,26.4,26.1,26.7,23.6,28.6,14.2,24,23.8,24,23.9,23.8,16.4,24,23.8,23.6,23.5,-,-,16.9,15.7,16.7,-,ND,4.38 ,19,3.19 ,0.456 ,-,-,0.455 ,0.172 ,0.455 ,0.151 ,6.63 ,6.58 ,0.05 ,0.04 ,1.04E-05,2.6E+01,ND,20.11 ,9.65E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 5:00,26.4,26.1,26.8,23.7,28.6,14.3,24,23.8,24,24,23.9,16.4,24,23.9,23.7,23.5,-,-,16.9,15.7,16.7,-,ND,4.38 ,19.2,2.95 ,0.457 ,-,-,0.455 ,0.173 ,0.456 ,0.152 ,6.63 ,6.59 ,0.05 ,0.04 ,1.04E-05,2.5E+01,ND,20.47 ,9.48E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 11:00,26.6,26.2,27,23.7,28.7,14.3,24.1,23.9,24.1,24,24,16.5,24.1,23.9,23.7,23.6,-,-,16.9,15.7,16.7,-,ND,4.38 ,19.6,2.94 ,0.455 ,-,-,0.454 ,0.172 ,0.455 ,0.151 ,6.63 ,6.59 ,0.05 ,0.04 ,1.10E-05,2.6E+01,ND,20.44 ,9.48E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 17:00,26.6,26.1,27.1,23.7,28.7,14.3,24.1,23.9,24.1,24.1,24,16.6,24.1,24,23.8,23.6,-,-,17,15.7,16.7,-,ND,4.39 ,19.7,3.54 ,0.455 ,-,-,0.454 ,0.172 ,0.454 ,0.151 ,6.62 ,6.58 ,0.04 ,0.03 ,1.10E-05,2.6E+01,8.07E-03,24.15 ,9.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/8 23:00,26.6,26.2,27.1,23.8,28.8,14.3,24.2,24,24.2,24.1,24,16.6,24.1,24,23.8,23.6,-,-,16.9,15.7,16.7,-,ND,4.40 ,19.8,3.71 ,0.456 ,-,-,0.454 ,0.172 ,0.455 ,0.152 ,6.61 ,6.57 ,0.04 ,0.03 ,1.06E-05,2.6E+01,8.07E-03,21.52 ,9.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 5:00,26.6,26.2,27,23.8,28.7,14.3,24.1,24,24.2,24.1,24,16.6,24.2,24,23.8,23.7,-,-,16.9,15.7,16.7,-,ND,4.40 ,20.2,4.01 ,0.456 ,-,-,0.455 ,0.173 ,0.456 ,0.152 ,6.61 ,6.56 ,0.04 ,0.03 ,1.06E-05,2.6E+01,5.38E-03,22.17 ,9.35E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 11:00,26.6,26.1,27.1,23.8,28.8,14.4,24.2,24,24.2,24.1,24,16.8,24.2,24,23.9,23.7,-,-,16.9,15.7,16.7,-,ND,4.41 ,20.2,3.63 ,0.456 ,-,-,0.455 ,0.173 ,0.455 ,0.152 ,6.62 ,6.57 ,0.04 ,0.03 ,1.07E-05,2.5E+01,ND,21.05 ,9.35E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 17:00,27.2,26.4,27.1,23.9,28.8,14.4,24.4,24.2,24.5,24.4,24.3,16.9,24.4,24.3,24.1,23.9,-,-,17,15.8,16.8,-,ND,4.39 ,20.1,3.39 ,0.457 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.65 ,6.59 ,0.04 ,0.04 ,1.07E-05,2.6E+01,2.69E-03,20.10 ,9.16E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/9 23:00,27,26.2,27,24,28.9,14.4,24.3,24.1,24.3,24.2,24.2,16.8,24.3,24.1,24,23.8,-,-,17,15.8,16.8,-,ND,4.36 ,20.1,2.49 ,0.458 ,-,-,0.457 ,0.173 ,0.458 ,0.152 ,6.68 ,6.62 ,0.05 ,0.05 ,1.03E-05,2.6E+01,1.34E-02,19.58 ,9.16E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 5:00,26.9,26.3,27.2,24,28.9,14.4,24.3,24.1,24.3,24.2,24.2,16.8,24.3,24.2,24,23.8,-,-,17,15.8,16.7,-,2.64E-07,4.31 ,19.8,1.84 ,0.459 ,-,-,0.458 ,0.174 ,0.458 ,0.152 ,6.68 ,6.63 ,0.06 ,0.06 ,1.03E-05,2.6E+01,5.38E-03,18.71 ,8.97E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 11:00,26.8,26.3,27.3,24,28.9,14.4,24.3,24.2,24.3,24.2,24.1,16.9,24.3,24.2,24,23.8,-,-,17,15.8,16.7,-,ND,4.27 ,19.8,1.92 ,0.458 ,-,-,0.457 ,0.173 ,0.457 ,0.151 ,6.64 ,6.61 ,0.06 ,0.06 ,1.03E-05,2.6E+01,5.38E-03,18.86 ,8.97E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 17:00,26.8,26.4,27.4,24,28.9,14.4,24.3,24.2,24.3,24.3,24.2,16.9,24.3,24.2,24,23.8,-,-,17.1,15.8,16.8,-,ND,4.25 ,19.1,2.53 ,0.457 ,-,-,0.456 ,0.172 ,0.456 ,0.151 ,6.71 ,6.61 ,0.05 ,0.05 ,1.03E-05,2.6E+01,2.69E-03,19.86 ,9.12E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/10 23:00,27.1,26.4,27.6,24.1,29,14.4,24.4,24.3,24.4,24.4,24.3,17.1,24.4,24.3,24.1,23.9,-,-,17,15.8,16.8,-,ND,4.23 ,18.6,2.44 ,0.458 ,-,-,0.457 ,0.173 ,0.457 ,0.151 ,6.67 ,6.62 ,0.05 ,0.05 ,1.02E-05,2.6E+01,5.38E-03,19.45 ,9.12E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 5:00,26.9,26.5,27.7,24.1,29,14.4,24.4,24.3,24.4,24.4,24.3,17.1,24.4,24.3,24.1,23.9,-,-,17,15.8,16.8,-,ND,4.20 ,18.5,2.32 ,0.459 ,-,-,0.457 ,0.173 ,0.458 ,0.152 ,6.68 ,6.64 ,0.05 ,0.05 ,1.02E-05,2.6E+01,2.69E-03,19.43 ,9.33E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 11:00,27.4,26.7,28.3,24.2,29,14.5,24.6,24.4,24.6,24.6,24.5,17.2,24.7,24.4,24.3,24.1,-,-,17,15.8,16.8,-,ND,4.18 ,18.5,2.52 ,0.457 ,-,-,0.456 ,0.172 ,0.456 ,0.151 ,6.66 ,6.61 ,0.04 ,0.04 ,1.06E-05,2.6E+01,5.38E-03,21.50 ,9.33E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 17:00,27.4,26.6,28.3,24.2,29.1,14.5,24.6,24.4,24.8,24.7,24.5,17.3,24.7,24.5,24.3,24.2,-,-,17,15.9,16.8,-,ND,4.19 ,18.6,2.81 ,0.456 ,-,-,0.455 ,0.172 ,0.456 ,0.151 ,6.66 ,6.60 ,0.04 ,0.04 ,1.06E-05,2.6E+01,8.07E-03,22.83 ,9.21E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/11 23:00,27.4,26.6,28.1,24.3,29.1,14.5,24.6,24.5,24.6,24.6,24.5,17.3,24.6,24.5,24.3,24.1,-,-,17.1,15.9,16.8,-,ND,4.19 ,18.4,2.64 ,0.457 ,-,-,0.456 ,0.172 ,0.456 ,0.151 ,6.65 ,6.60 ,0.05 ,0.04 ,1.01E-05,2.6E+01,1.07E-02,20.52 ,9.21E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 5:00,27.3,26.6,28.2,24.3,29.1,14.5,24.6,24.5,24.6,24.5,24.5,17.3,24.6,24.5,24.3,24.1,-,-,17.1,15.9,16.8,-,ND,4.18 ,18.6,2.68 ,0.457 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.66 ,6.61 ,0.04 ,0.04 ,1.01E-05,2.6E+01,5.38E-03,20.51 ,8.84E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 11:00,27.4,26.7,28.3,24.4,29.1,14.5,24.7,24.5,24.8,24.7,24.6,17.4,24.8,24.6,24.4,24.2,-,-,17.1,15.9,16.9,-,ND,4.17 ,18.8,3.00 ,0.456 ,-,-,0.455 ,0.173 ,0.456 ,0.152 ,6.65 ,6.59 ,0.04 ,0.04 ,1.02E-05,2.5E+01,2.69E-03,21.09 ,8.84E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 17:00,27.7,27,28.3,24.4,29.2,14.5,24.8,24.6,24.9,24.8,24.7,17.5,24.9,24.7,24.5,24.4,-,-,17.1,15.9,16.9,-,ND,4.18 ,18.8,3.73 ,0.456 ,-,-,0.455 ,0.173 ,0.455 ,0.152 ,6.63 ,6.58 ,0.05 ,0.05 ,1.02E-05,2.6E+01,2.69E-03,19.14 ,9.18E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/12 23:00,27.4,26.8,28.3,24.5,29.2,14.6,24.7,24.6,24.8,24.7,24.6,17.4,24.8,24.6,24.4,24.2,-,-,17.1,15.9,16.9,-,ND,4.18 ,18.9,3.58 ,0.457 ,-,-,0.456 ,0.173 ,0.456 ,0.152 ,6.63 ,6.60 ,0.05 ,0.05 ,9.98E-06,2.6E+01,ND,19.33 ,9.18E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 5:00,27.4,26.8,28.3,24.5,29.2,14.6,24.7,24.6,24.8,24.7,24.6,17.5,24.8,24.6,24.4,24.3,-,-,17.1,15.9,16.9,-,ND,4.18 ,19,3.47 ,0.457 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.63 ,6.60 ,0.05 ,0.05 ,9.98E-06,2.6E+01,ND,18.91 ,8.77E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 11:00,27.5,26.9,28.4,24.5,29.2,14.6,24.8,24.6,25,24.9,24.8,17.6,24.9,24.7,24.5,24.5,-,-,17.1,15.9,16.9,-,ND,4.18 ,19.2,3.41 ,0.456 ,-,-,0.455 ,0.173 ,0.455 ,0.152 ,6.65 ,6.58 ,0.04 ,0.04 ,9.96E-06,2.6E+01,ND,22.32 ,8.77E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 17:00,27.7,27,28.3,24.6,29.3,14.6,24.9,24.7,24.9,24.8,24.8,17.6,24.9,24.7,24.6,24.4,-,-,17.1,15.9,16.9,-,ND,4.19 ,19.7,3.64 ,0.456 ,-,-,0.454 ,0.172 ,0.455 ,0.152 ,6.63 ,6.58 ,0.05 ,0.05 ,9.96E-06,2.5E+01,5.38E-03,19.22 ,8.78E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/13 23:00,27.6,27,28.3,24.6,29.2,14.6,24.9,24.7,24.9,24.8,24.7,17.6,24.9,24.7,24.6,24.4,-,-,17.2,16,16.9,-,ND,4.19 ,19.6,3.29 ,0.456 ,-,-,0.455 ,0.173 ,0.456 ,0.152 ,6.63 ,6.61 ,0.05 ,0.05 ,1.00E-05,2.6E+01,5.38E-03,19.22 ,8.78E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 5:00,27.5,27,28.3,24.6,29.3,14.7,24.8,24.7,24.9,24.8,24.7,17.6,24.9,24.7,24.6,24.4,-,-,17.2,16,16.9,-,ND,4.17 ,19.3,3.05 ,0.457 ,-,-,0.456 ,0.173 ,0.457 ,0.152 ,6.63 ,6.61 ,0.05 ,0.05 ,1.00E-05,2.5E+01,8.07E-03,19.53 ,8.81E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 11:00,27.5,27,28.3,24.6,29.3,14.7,24.8,24.7,24.9,24.8,24.7,17.6,24.9,24.7,24.6,24.4,-,-,17.2,16,16.9,-,ND,4.16 ,19.6,2.86 ,0.456 ,-,-,0.455 ,0.172 ,0.455 ,0.151 ,6.61 ,6.60 ,0.04 ,0.04 ,9.84E-06,2.6E+01,2.69E-03,22.15 ,8.81E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 17:00,27.5,27,28.4,24.6,29.3,14.7,24.8,24.7,24.9,24.8,24.7,17.7,24.9,24.7,24.6,24.4,-,-,17.2,16,17,-,ND,4.18 ,19.9,2.70 ,0.455 ,-,-,0.454 ,0.172 ,0.454 ,0.151 ,6.61 ,6.56 ,0.04 ,0.04 ,9.84E-06,2.6E+01,2.69E-03,20.38 ,8.84E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/14 23:00,27.5,27,28.4,24.6,29.3,14.7,24.9,24.7,24.9,24.8,24.6,17.7,24.9,24.8,24.6,24.4,-,-,17.2,16,17,-,ND,4.18 ,20.1,2.42 ,0.456 ,-,-,0.455 ,0.172 ,0.455 ,0.151 ,6.59 ,6.58 ,0.04 ,0.04 ,1.00E-05,2.5E+01,ND,20.59 ,8.84E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 5:00,27.4,27.1,28.4,24.7,29.3,14.7,24.9,24.8,24.9,24.8,24.6,17.7,24.9,24.8,24.6,24.4,-,-,17.2,16,17,-,ND,4.17 ,20,2.22 ,0.457 ,-,-,0.456 ,0.173 ,0.456 ,0.151 ,6.64 ,6.59 ,0.04 ,0.04 ,1.00E-05,2.6E+01,5.38E-03,20.13 ,8.78E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 11:00,28.2,27.6,28.6,24.7,29.4,14.8,25.2,24.9,25.2,25.3,25,17.9,25.2,25,25.1,24.9,-,-,17.2,16,17,-,ND,4.17 ,20.2,2.47 ,0.455 ,-,-,0.454 ,0.172 ,0.454 ,0.151 ,6.65 ,6.58 ,0.05 ,0.04 ,1.04E-05,2.6E+01,1.07E-02,18.89 ,8.78E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 17:00,27.7,27.3,28.6,24.8,29.4,14.8,25,24.9,25.1,25,24.8,17.9,25.1,24.9,24.8,24.6,-,-,17.2,16,17,-,ND,4.19 ,20.6,2.71 ,0.455 ,-,-,0.454 ,0.172 ,0.454 ,0.151 ,6.61 ,6.56 ,0.06 ,0.05 ,1.04E-05,2.6E+01,8.07E-03,18.23 ,8.56E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/15 23:00,27.6,27.2,28.7,24.8,29.4,14.8,25,24.9,25.1,25,24.8,17.9,25.1,24.9,24.8,24.6,-,-,17.3,16.1,17,-,ND,4.19 ,20.7,2.71 ,0.456 ,-,-,0.455 ,0.172 ,0.455 ,0.151 ,6.61 ,6.60 ,0.06 ,0.05 ,9.99E-06,2.6E+01,5.38E-03,18.61 ,8.56E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 5:00,27.6,27.2,28.7,24.8,29.4,14.8,25,24.9,25.1,25,24.8,17.9,25.1,24.9,24.8,24.6,-,-,17.3,16.1,17,-,ND,4.18 ,20.7,2.83 ,0.457 ,-,-,0.456 ,0.173 ,0.456 ,0.152 ,6.60 ,6.58 ,0.05 ,0.05 ,9.99E-06,2.5E+01,5.38E-03,18.28 ,8.52E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 11:00,28,27.7,28.8,24.8,29.5,14.8,25.3,25,25.4,25.6,25.3,18.1,25.3,25.1,25.1,25.2,-,-,17.3,16.1,17.1,-,ND,4.17 ,20.7,3.39 ,0.455 ,-,-,0.454 ,0.172 ,0.455 ,0.151 ,6.62 ,6.58 ,0.05 ,0.04 ,9.63E-06,2.6E+01,ND,18.21 ,8.52E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 17:00,28.2,27.9,28.9,25,29.5,14.9,25.5,25.2,25.6,25.6,25.3,18.2,25.4,25.3,25.3,25.2,-,-,17.3,16.1,17.1,-,ND,4.18 ,21.1,3.66 ,0.455 ,-,-,0.454 ,0.173 ,0.455 ,0.152 ,6.62 ,6.57 ,0.05 ,0.03 ,9.63E-06,2.5E+01,5.38E-03,19.51 ,9.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/16 23:00,28.1,27.8,28.9,25,29.5,14.9,25.3,25.2,25.4,25.3,25.1,18.2,25.4,25.2,25.1,24.9,-,-,17.3,16.1,17.1,-,ND,4.19 ,21.2,3.66 ,0.456 ,-,-,0.455 ,0.173 ,0.455 ,0.152 ,6.64 ,6.56 ,0.05 ,0.04 ,9.80E-06,2.6E+01,1.61E-02,20.38 ,9.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 5:00,27.8,27.7,29,25,29.5,14.9,25.3,25.2,25.3,25.3,25,18.2,25.3,25.1,25,24.8,-,-,17.3,16.1,17.1,-,ND,4.18 ,21.2,3.75 ,0.456 ,-,-,0.455 ,0.173 ,0.456 ,0.152 ,6.63 ,6.57 ,0.05 ,0.04 ,9.80E-06,2.6E+01,2.69E-03,18.15 ,8.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 11:00,28.2,27.9,29.1,25,29.5,14.9,25.5,25.3,25.7,25.7,25.3,18.3,25.5,25.3,25.3,25.3,-,-,17.3,16.1,17.1,-,ND,4.17 ,21.6,3.83 ,0.456 ,-,-,0.455 ,0.173 ,0.456 ,0.152 ,6.63 ,6.58 ,0.04 ,0.02 ,9.74E-06,2.6E+01,1.07E-02,22.55 ,8.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 17:00,28.3,27.9,29.3,25.2,29.6,14.9,25.5,25.3,25.5,25.5,25.2,18.3,25.5,25.3,25.2,25,-,-,17.4,16.1,17.1,-,ND,4.17 ,21.6,3.71 ,0.455 ,-,-,0.454 ,0.173 ,0.455 ,0.151 ,6.60 ,6.55 ,0.04 ,0.03 ,9.74E-06,2.6E+01,8.07E-03,20.70 ,8.71E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/17 23:00,28.3,27.9,29.3,25.2,29.6,15,25.5,25.4,25.6,25.5,25.3,18.4,25.5,25.4,25.2,25.1,-,-,17.4,16.2,17.1,-,ND,4.16 ,21.6,3.53 ,0.456 ,-,-,0.455 ,0.173 ,0.456 ,0.152 ,6.63 ,6.58 ,0.04 ,0.03 ,9.82E-06,2.6E+01,2.69E-03,19.73 ,8.71E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 5:00,28.1,27.9,29.4,25.2,29.5,15,25.5,25.3,25.5,25.5,25.2,18.4,25.5,25.3,25.2,25,-,-,17.4,16.2,17.2,-,ND,4.14 ,21.5,3.37 ,0.457 ,-,-,0.456 ,0.174 ,0.456 ,0.152 ,6.63 ,6.58 ,0.04 ,0.03 ,9.82E-06,2.6E+01,2.69E-03,19.77 ,8.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 11:00,28.4,27.9,29.4,25.2,29.6,15,25.9,25.5,26,25.9,25.5,18.7,25.8,25.5,25.4,25.3,-,-,17.4,16.2,17.2,-,ND,4.12 ,21.5,3.44 ,0.456 ,-,-,0.455 ,0.173 ,0.455 ,0.151 ,6.61 ,6.56 ,0.04 ,0.02 ,9.83E-06,2.5E+01,5.38E-03,22.34 ,8.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 17:00,28.1,27.8,29.5,25.2,29.6,15,25.6,25.4,25.6,25.5,25.2,18.9,25.5,25.3,25.2,25,-,-,17.5,16.2,17.2,-,ND,4.12 ,21.4,3.77 ,0.456 ,-,-,0.455 ,0.173 ,0.455 ,0.152 ,6.59 ,6.56 ,0.04 ,0.02 ,9.83E-06,2.6E+01,2.69E-03,21.40 ,8.53E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/18 23:00,28.3,27.9,28.3,25.2,29.6,15.1,25.5,25.4,25.5,25.5,25.2,18.9,25.5,25.4,25.2,25,-,-,17.5,16.3,17.2,-,ND,4.11 ,21.7,3.58 ,0.456 ,-,-,0.455 ,0.174 ,0.456 ,0.152 ,6.61 ,6.58 ,0.04 ,0.02 ,1.01E-05,2.6E+01,5.38E-03,20.93 ,8.53E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 5:00,28.1,27.9,28.4,25.3,29.6,15.1,25.5,25.4,25.6,25.5,25.2,18.9,25.6,25.4,25.2,25.1,-,-,17.5,16.3,17.3,-,ND,4.10 ,21.4,3.53 ,0.457 ,-,-,0.456 ,0.174 ,0.456 ,0.152 ,6.64 ,6.55 ,0.04 ,0.02 ,1.01E-05,2.6E+01,2.69E-03,21.51 ,8.98E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 11:00,28.1,27.9,29.3,25.3,29.6,15.1,25.5,25.4,25.6,25.5,25.2,18.9,25.6,25.4,25.2,25,-,-,17.5,16.3,17.3,-,ND,4.09 ,21.3,3.22 ,0.453 ,-,-,0.452 ,0.172 ,0.453 ,0.151 ,6.58 ,6.51 ,0.04 ,0.02 ,9.98E-06,2.6E+01,1.34E-02,20.54 ,8.34E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 17:00,28.3,27.9,29.4,25.3,29.7,15.1,25.6,25.5,25.7,25.7,25.4,18.9,25.7,25.5,25.4,25.2,-,-,17.5,16.3,17.3,-,ND,4.09 ,21.7,3.50 ,0.453 ,-,-,0.452 ,0.172 ,0.452 ,0.151 ,6.59 ,6.53 ,0.04 ,0.02 ,9.98E-06,2.6E+01,2.69E-03,21.73 ,9.67E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/19 23:00,28.2,27.9,29.5,25.4,29.6,15.1,25.6,25.4,25.6,25.6,25.3,18.9,25.6,25.5,25.3,25.1,-,-,17.5,16.3,17.3,-,ND,4.08 ,21.7,3.07 ,0.454 ,-,-,0.453 ,0.172 ,0.454 ,0.151 ,6.59 ,6.54 ,0.05 ,0.03 ,9.91E-06,2.6E+01,2.69E-03,19.60 ,8.32E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 5:00,28.1,27.9,29.5,25.4,29.6,15.2,25.6,25.5,25.6,25.6,25.3,18.9,25.6,25.5,25.3,25.1,-,-,17.5,16.3,17.3,-,ND,4.05 ,21.7,2.48 ,0.455 ,-,-,0.454 ,0.172 ,0.454 ,0.151 ,6.60 ,6.54 ,0.05 ,0.03 ,9.91E-06,2.6E+01,2.69E-03,18.96 ,1.11E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 11:00,28,27.9,29.4,25.4,29.7,15.2,25.6,25.5,25.6,25.6,25.3,19,25.7,25.5,25.3,25.2,-,-,17.5,16.3,17.3,-,ND,4.04 ,21.7,2.23 ,0.453 ,-,-,0.452 ,0.172 ,0.452 ,0.150 ,6.58 ,6.53 ,0.05 ,0.03 ,9.80E-06,2.6E+01,8.07E-03,19.95 ,8.26E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 17:00,28.1,27.9,29.4,25.4,29.7,15.2,25.6,25.5,25.7,25.7,25.4,19,25.7,25.5,25.4,25.2,-,-,17.6,16.3,17.3,-,ND,4.06 ,22.2,2.41 ,0.453 ,-,-,0.452 ,0.171 ,0.452 ,0.150 ,6.59 ,6.54 ,0.05 ,0.03 ,9.80E-06,2.5E+01,ND,19.15 ,1.19E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/20 23:00,28,28,29.4,25.5,29.7,15.2,25.6,25.5,25.7,25.7,25.4,19,25.7,25.5,25.4,25.2,-,-,17.6,16.4,17.3,-,ND,4.05 ,22.2,2.08 ,0.454 ,-,-,0.453 ,0.172 ,0.453 ,0.150 ,6.62 ,6.54 ,0.05 ,0.03 ,9.37E-06,2.5E+01,ND,18.84 ,8.20E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 5:00,27.9,28,29.3,25.5,29.7,15.3,25.6,25.5,25.7,25.7,25.4,19,25.7,25.6,25.4,25.2,-,-,17.6,16.4,17.4,-,ND,4.01 ,22,1.99 ,0.455 ,-,-,0.454 ,0.172 ,0.454 ,0.151 ,6.62 ,6.56 ,0.06 ,0.03 ,9.37E-06,2.6E+01,2.69E-03,18.93 ,1.12E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 11:00,27.7,27.9,29.3,25.5,29.8,15.3,25.7,25.6,25.7,25.7,25.4,19.1,25.8,25.6,25.4,25.3,-,-,17.6,16.4,17.3,-,ND,3.99 ,22.1,1.80 ,0.454 ,-,-,0.452 ,0.172 ,0.453 ,0.150 ,6.59 ,6.54 ,0.05 ,0.03 ,9.37E-06,2.6E+01,8.07E-03,17.97 ,8.28E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 17:00,27.7,27.9,29.4,25.5,29.8,15.3,25.7,25.6,25.8,25.7,25.4,19.1,25.8,25.6,25.4,25.3,-,-,17.6,16.4,17.4,-,ND,3.98 ,22.2,1.82 ,0.453 ,-,-,0.452 ,0.171 ,0.453 ,0.150 ,6.58 ,6.53 ,0.05 ,0.03 ,9.37E-06,2.6E+01,2.69E-03,17.78 ,1.18E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/21 23:00,27.7,28,29.4,25.5,29.8,15.4,25.7,25.6,25.8,25.7,25.5,19.3,25.8,25.6,25.5,25.3,-,-,17.6,16.4,17.4,-,ND,3.96 ,22,1.58 ,0.454 ,-,-,0.453 ,0.172 ,0.453 ,0.150 ,6.61 ,6.55 ,0.05 ,0.03 ,9.47E-06,2.5E+01,1.34E-02,18.83 ,8.34E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 5:00,27.6,28,29.4,25.6,29.8,15.4,25.7,25.6,25.8,25.8,25.5,19.3,25.8,25.7,25.5,25.3,-,-,17.6,16.4,17.4,-,ND,3.93 ,21.8,1.60 ,0.455 ,-,-,0.454 ,0.172 ,0.454 ,0.150 ,6.59 ,6.56 ,0.05 ,0.03 ,9.47E-06,2.6E+01,2.69E-03,18.38 ,1.39E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 11:00,27.5,28,29.5,25.6,29.9,15.4,25.8,25.7,25.8,25.8,25.5,19.4,25.9,25.7,25.5,25.3,-,-,17.6,16.4,17.4,-,ND,3.91 ,21.8,1.64 ,0.454 ,-,-,0.453 ,0.172 ,0.453 ,0.150 ,6.59 ,6.54 ,0.05 ,0.03 ,9.38E-06,2.6E+01,5.38E-03,17.60 ,8.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 17:00,27.5,28.2,29.5,25.6,29.9,15.4,25.8,25.7,25.9,25.9,25.6,19.4,25.9,25.8,25.6,25.4,-,-,17.6,16.5,17.4,-,ND,3.91 ,22,2.08 ,0.453 ,-,-,0.452 ,0.171 ,0.452 ,0.150 ,6.58 ,6.50 ,0.05 ,0.03 ,9.38E-06,2.6E+01,1.34E-02,19.09 ,1.29E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/22 23:00,27.6,28.2,29.5,25.7,29.9,15.5,25.9,25.8,25.9,25.9,25.6,19.4,26,25.8,25.6,25.5,-,-,17.7,16.5,17.4,-,ND,3.90 ,22.1,1.97 ,0.453 ,-,-,0.452 ,0.172 ,0.453 ,0.150 ,6.61 ,6.53 ,0.05 ,0.03 ,9.48E-06,2.6E+01,8.07E-03,19.62 ,8.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 5:00,27.6,28.2,29.5,25.7,30,15.5,25.9,25.8,25.9,25.9,25.6,19.4,26,25.8,25.6,25.5,-,-,17.7,16.5,17.4,-,ND,3.88 ,21.7,1.83 ,0.454 ,-,-,0.453 ,0.172 ,0.454 ,0.150 ,6.59 ,6.56 ,0.05 ,0.04 ,9.48E-06,2.6E+01,1.07E-02,18.38 ,1.70E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 11:00,27.5,28.2,29.6,25.7,30,15.5,25.9,25.8,26,25.9,25.7,19.5,26,25.8,25.7,25.5,-,-,17.7,16.5,17.5,-,ND,3.87 ,21.9,2.04 ,0.454 ,-,-,0.453 ,0.172 ,0.453 ,0.150 ,6.60 ,6.54 ,0.05 ,0.04 ,9.31E-06,2.6E+01,8.07E-03,16.86 ,8.27E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 17:00,27.9,28.4,29.5,25.8,30,15.5,26.1,25.9,26.2,26.1,25.9,19.6,26.2,26,25.9,25.7,-,-,17.7,16.5,17.5,-,ND,3.85 ,21.9,2.54 ,0.454 ,-,-,0.453 ,0.172 ,0.453 ,0.150 ,6.59 ,6.53 ,0.05 ,0.03 ,9.31E-06,2.6E+01,5.38E-03,19.01 ,2.15E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/23 23:00,27.7,28.4,29.5,25.8,30,15.6,26,25.9,26.1,26,25.7,19.6,26.1,25.9,25.8,25.6,-,-,17.7,16.5,17.5,-,ND,3.83 ,21.7,2.56 ,0.454 ,-,-,0.453 ,0.172 ,0.454 ,0.150 ,6.59 ,6.56 ,0.05 ,0.03 ,9.23E-06,2.5E+01,5.38E-03,19.33 ,8.06E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 5:00,27.7,28.4,29.6,25.8,30.1,15.6,26,25.9,26.1,26,25.7,19.6,26.1,25.9,25.8,25.6,-,-,17.8,16.5,17.5,-,ND,3.81 ,21.6,2.62 ,0.455 ,-,-,0.454 ,0.172 ,0.454 ,0.150 ,6.61 ,6.58 ,0.05 ,0.02 ,9.23E-06,2.6E+01,8.07E-03,18.92 ,2.63E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 11:00,27.6,28.4,29.6,25.9,30.1,15.6,26,25.9,26.1,26,25.8,19.6,26.1,25.9,25.8,25.6,-,-,17.8,16.6,17.5,-,-,3.79 ,21.6,2.55 ,0.417 ,-,-,0.416 ,0.155 ,0.417 ,0.136 ,6.16 ,6.08 ,-,0.02 ,-,2.6E+01,-,-,8.15E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 17:00,27.6,28.4,29.6,25.9,30.1,15.6,26,26,26.1,26,25.8,19.5,26.1,26,25.8,25.6,-,-,17.8,16.6,17.5,-,ND,3.78 ,21.6,2.76 ,0.418 ,-,-,0.417 ,0.155 ,0.417 ,0.136 ,6.18 ,6.06 ,0.06 ,0.04 ,-,-,8.07E-03,21.95 ,2.15E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/24 23:00,27.6,28.4,29.7,25.9,30.1,15.7,26,26,26.1,26,25.8,19.6,26.2,26,25.8,25.6,-,-,17.8,16.6,17.5,-,ND,3.77 ,21.3,2.80 ,0.418 ,-,-,0.417 ,0.155 ,0.417 ,0.136 ,6.18 ,6.06 ,0.07 ,0.04 ,9.31E-06,2.5E+01,ND,21.73 ,8.45E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 5:00,27.3,28.4,29.7,25.9,30.2,15.7,26.1,26,26.1,26.1,25.8,19.7,26.2,26,25.8,25.7,-,-,17.8,16.6,17.6,-,ND,3.76 ,21.4,3.13 ,0.418 ,-,-,0.417 ,0.156 ,0.417 ,0.136 ,6.13 ,6.06 ,0.06 ,0.04 ,9.31E-06,2.6E+01,5.38E-03,22.35 ,3.92E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 11:00,27.3,28.5,29.8,26,30.2,15.7,26.1,26,26.2,26.1,25.8,19.7,26.2,26,25.8,25.7,-,-,17.8,16.6,17.6,-,ND,3.77 ,21.5,2.81 ,0.413 ,-,-,0.412 ,0.154 ,0.413 ,0.134 ,6.10 ,6.04 ,0.06 ,0.04 ,9.25E-06,2.6E+01,ND,21.23 ,8.21E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 17:00,27.3,28.5,29.7,26,30.2,15.8,26.1,26,26.2,26.1,25.8,19.8,26.2,26,25.9,25.7,-,-,17.8,16.6,17.6,-,ND,3.80 ,22.1,2.40 ,0.414 ,-,-,0.413 ,0.154 ,0.413 ,0.134 ,6.09 ,5.99 ,0.06 ,0.04 ,9.25E-06,2.6E+01,1.34E-02,20.81 ,4.54E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/25 23:00,27.4,28.6,29.7,26,30.2,15.8,26.2,26.1,26.2,26.1,25.9,19.8,26.3,26.1,25.9,25.7,-,-,17.8,16.6,17.6,-,ND,3.80 ,22.1,1.68 ,0.415 ,-,-,0.414 ,0.154 ,0.415 ,0.134 ,6.11 ,6.03 ,0.07 ,0.05 ,9.27E-06,2.6E+01,1.34E-02,19.60 ,8.28E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 5:00,27.4,28.7,29.7,26,30.2,15.8,26.2,26.1,26.2,26.1,25.9,19.8,26.3,26.1,25.9,25.8,-,-,17.8,16.6,17.6,-,ND,3.78 ,22.1,1.40 ,0.417 ,-,-,0.416 ,0.154 ,0.416 ,0.135 ,6.13 ,6.04 ,0.08 ,0.05 ,9.27E-06,2.6E+01,2.69E-03,20.02 ,7.86E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 11:00,27.5,28.7,29.7,26,30.2,15.8,26.2,26.1,26.3,26.2,25.9,19.8,26.3,26.1,25.9,25.8,-,-,17.8,16.6,17.6,-,ND,3.77 ,22.3,1.19 ,0.413 ,-,-,0.412 ,0.153 ,0.412 ,0.133 ,6.08 ,5.99 ,0.08 ,0.05 ,9.11E-06,2.6E+01,2.69E-03,18.58 ,7.95E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 17:00,27.5,28.7,29.7,26.1,30.2,15.8,26.2,26.1,26.3,26.2,25.9,19.9,26.3,26.1,26,25.8,-,-,17.9,16.6,17.6,-,ND,3.78 ,22.5,1.17 ,0.414 ,-,-,0.413 ,0.153 ,0.413 ,0.134 ,6.11 ,5.99 ,0.08 ,0.05 ,9.11E-06,2.6E+01,2.69E-03,19.02 ,8.23E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/26 23:00,27.5,28.8,29.8,26.1,30.3,15.9,26.2,26.2,26.3,26.2,26,19.9,26.4,26.2,26,25.8,-,-,17.9,16.7,17.6,-,ND,3.78 ,22.7,1.02 ,0.414 ,-,-,0.413 ,0.153 ,0.414 ,0.134 ,6.12 ,6.01 ,0.08 ,0.05 ,9.11E-06,2.6E+01,ND,19.12 ,8.23E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 5:00,27.6,28.8,29.8,26.1,30.3,15.9,26.3,26.2,26.3,26.3,26,20,26.4,26.2,26,25.9,-,-,17.9,16.7,17.7,-,ND,3.78 ,22.9,1.07 ,0.415 ,-,-,0.414 ,0.154 ,0.414 ,0.134 ,6.14 ,6.02 ,0.08 ,0.05 ,9.11E-06,2.6E+01,ND,18.25 ,8.23E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 11:00,27.6,28.9,29.8,26.1,30.3,15.9,26.3,26.2,26.4,26.3,26,20,26.4,26.2,26,25.9,-,-,17.9,16.7,17.7,-,ND,3.77 ,23,1.08 ,0.414 ,-,-,0.413 ,0.153 ,0.413 ,0.134 ,6.11 ,6.00 ,0.08 ,0.05 ,8.98E-06,2.6E+01,1.07E-02,18.88 ,8.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 17:00,27.6,28.9,29.8,26.2,30.4,16,26.3,26.2,26.4,26.3,26,20,26.4,26.2,26,25.9,-,-,17.9,16.7,17.7,-,ND,3.78 ,23.2,1.21 ,0.414 ,-,-,0.413 ,0.153 ,0.413 ,0.134 ,6.08 ,6.00 ,0.08 ,0.05 ,8.98E-06,2.6E+01,5.38E-03,18.15 ,8.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/27 23:00,27.7,28.9,29.8,26.2,30.4,16,26.3,26.3,26.4,26.3,26.1,20.1,26.5,26.3,26.1,25.9,-,-,17.9,16.7,17.7,-,ND,3.77 ,23.3,0.98 ,0.415 ,-,-,0.414 ,0.154 ,0.414 ,0.134 ,6.11 ,6.01 ,0.08 ,0.05 ,9.28E-06,2.6E+01,5.38E-03,18.46 ,7.95E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 5:00,27.7,29.2,29.8,26.2,30.4,16,26.4,26.3,26.4,26.4,26.1,20.1,26.5,26.3,26.1,26,-,-,18,16.8,17.7,-,ND,3.76 ,23.2,0.84 ,0.415 ,-,-,0.414 ,0.154 ,0.415 ,0.134 ,6.12 ,6.02 ,0.08 ,0.05 ,9.28E-06,2.6E+01,8.07E-03,18.39 ,7.95E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 11:00,27.7,29.2,29.9,26.3,30.4,16.1,26.4,26.3,26.5,26.4,26.1,20.1,26.5,26.3,26.1,26,-,-,18,16.8,17.7,-,ND,3.74 ,23.2,0.75 ,0.413 ,-,-,0.412 ,0.153 ,0.412 ,0.133 ,6.08 ,5.99 ,0.08 ,0.06 ,8.94E-06,2.6E+01,5.38E-03,17.94 ,7.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 17:00,27.7,29.1,29.9,26.3,30.5,16.1,26.4,26.4,26.5,26.5,26.2,20.2,26.5,26.3,26.2,26,-,-,18,16.8,17.8,-,ND,3.74 ,23.3,0.89 ,0.413 ,-,-,0.412 ,0.153 ,0.412 ,0.133 ,6.08 ,5.98 ,0.08 ,0.05 ,8.94E-06,2.6E+01,5.38E-03,18.38 ,7.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/28 23:00,27.8,29.1,29.9,26.3,30.5,16.1,26.5,26.4,26.5,26.5,26.2,20.2,26.6,26.4,26.2,26.1,-,-,18,16.8,17.8,-,ND,3.74 ,23.3,0.67 ,0.414 ,-,-,0.413 ,0.153 ,0.414 ,0.134 ,6.10 ,6.01 ,0.08 ,0.05 ,8.87E-06,2.5E+01,2.69E-03,17.04 ,7.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 5:00,27.8,29.2,29.9,26.4,30.5,16.1,26.5,26.4,26.5,26.5,26.2,20.2,26.6,26.4,26.2,26.1,-,-,18,16.8,17.8,-,ND,3.72 ,23.3,0.71 ,0.415 ,-,-,0.415 ,0.154 ,0.415 ,0.134 ,6.11 ,6.02 ,0.08 ,0.05 ,8.87E-06,2.5E+01,ND,17.87 ,7.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 11:00,27.8,29.2,29.9,26.4,30.6,16.2,26.5,26.5,26.6,26.5,26.2,20.2,26.6,26.4,26.3,26.1,-,-,18,16.8,17.8,-,ND,3.71 ,23.5,0.61 ,0.413 ,-,-,0.412 ,0.153 ,0.412 ,0.133 ,6.11 ,5.98 ,0.08 ,0.05 ,9.28E-06,2.6E+01,ND,17.48 ,7.95E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 17:00,27.8,29.2,29.9,26.4,30.6,16.2,26.6,26.5,26.6,26.5,26.3,20.2,26.7,26.5,26.3,26.1,-,-,18.1,16.8,17.8,-,ND,3.71 ,23.6,0.97 ,0.413 ,-,-,0.412 ,0.153 ,0.413 ,0.134 ,6.08 ,6.00 ,0.07 ,0.05 ,9.28E-06,2.6E+01,1.07E-02,17.82 ,7.95E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/29 23:00,27.9,29.2,29.9,26.5,30.6,16.2,26.6,26.5,26.6,26.6,26.3,20.3,26.7,26.5,26.3,26.1,-,-,18.1,16.9,17.8,-,ND,3.70 ,23.7,1.01 ,0.415 ,-,-,0.414 ,0.154 ,0.414 ,0.134 ,6.07 ,6.01 ,0.07 ,0.05 ,8.80E-06,2.6E+01,8.07E-03,18.05 ,7.83E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 5:00,27.9,29.2,30,26.5,30.7,16.3,26.6,26.5,26.7,26.6,26.3,20.4,26.7,26.5,26.3,26.2,-,-,18.1,16.9,17.9,-,ND,3.69 ,23.8,1.32 ,0.415 ,-,-,0.414 ,0.154 ,0.415 ,0.135 ,6.12 ,6.01 ,0.06 ,0.04 ,8.80E-06,2.6E+01,5.38E-03,18.91 ,7.83E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 11:00,27.9,29.2,30,26.5,30.7,16.3,26.7,26.6,26.7,26.6,26.4,20.4,26.8,26.6,26.4,26.2,-,-,18.1,16.9,17.9,-,ND,3.68 ,23.8,1.52 ,0.414 ,-,-,0.413 ,0.154 ,0.413 ,0.134 ,6.09 ,5.98 ,0.06 ,0.04 ,8.84E-06,2.5E+01,8.07E-03,19.45 ,7.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 17:00,28,29.3,30,26.5,30.7,16.3,26.7,26.6,26.7,26.7,26.4,20.5,26.8,26.6,26.4,26.3,-,-,18.1,16.9,17.9,-,ND,3.69 ,24.1,1.64 ,0.414 ,-,-,0.413 ,0.154 ,0.413 ,0.134 ,6.08 ,5.96 ,0.06 ,0.05 ,8.84E-06,2.6E+01,2.69E-03,19.75 ,7.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/4/30 23:00,28,29.3,30.1,26.6,30.8,16.4,26.7,26.6,26.8,26.7,26.4,20.5,26.8,26.6,26.4,26.3,-,-,18.1,16.9,17.9,-,ND,3.69 ,24,1.37 ,0.414 ,-,-,0.413 ,0.154 ,0.413 ,0.134 ,6.11 ,5.98 ,0.06 ,0.05 ,8.96E-06,2.5E+01,1.07E-02,17.81 ,7.83E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 5:00,28,29.3,30.1,26.6,30.8,16.4,26.8,26.7,26.8,26.7,26.5,20.6,26.9,26.7,26.5,26.3,-,-,18.2,16.9,17.9,-,ND,3.68 ,24.1,1.11 ,0.415 ,-,-,0.414 ,0.154 ,0.414 ,0.134 ,6.09 ,6.00 ,0.06 ,0.05 ,8.96E-06,2.6E+01,2.69E-03,17.55 ,7.83E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 11:00,28,29.5,30.1,26.7,30.8,16.4,26.8,26.7,26.8,26.8,26.5,20.6,26.9,26.7,26.5,26.4,-,-,18.2,16.9,17.9,-,ND,3.66 ,24,0.79 ,0.413 ,-,-,0.413 ,0.153 ,0.413 ,0.134 ,6.08 ,5.99 ,0.07 ,0.05 ,8.78E-06,2.6E+01,ND,16.29 ,7.98E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 17:00,28.1,29.4,30.2,26.7,30.8,16.4,26.8,26.7,26.8,26.8,26.5,20.6,26.9,26.7,26.5,26.4,-,-,18.2,17,17.9,-,ND,3.63 ,23.9,0.57 ,0.416 ,-,-,0.415 ,0.154 ,0.415 ,0.134 ,6.10 ,6.02 ,0.07 ,0.06 ,8.78E-06,2.6E+01,ND,17.51 ,7.98E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/1 23:00,28.1,29.5,30.2,26.7,30.9,16.4,26.8,26.7,26.9,26.8,26.6,20.5,27,26.7,26.6,26.4,-,-,18.2,17,18,-,ND,3.60 ,23.8,0.44 ,0.417 ,-,-,0.416 ,0.155 ,0.416 ,0.135 ,6.12 ,6.03 ,0.08 ,0.07 ,8.84E-06,2.6E+01,2.69E-03,14.58 ,7.83E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 5:00,28.1,29.5,30.2,26.8,30.9,16.5,26.9,26.8,26.9,26.9,26.6,20.6,27,26.8,26.6,26.5,-,-,18.2,17,18,-,ND,3.56 ,23.6,0.39 ,0.417 ,-,-,0.416 ,0.154 ,0.416 ,0.135 ,6.13 ,6.04 ,0.09 ,0.08 ,8.84E-06,2.6E+01,ND,15.48 ,7.83E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 11:00,28.2,29.5,30.2,26.8,30.9,16.5,26.9,26.8,26.9,26.9,26.6,20.7,27.1,26.8,26.6,26.5,-,-,18.2,17,18,-,ND,3.53 ,23.4,0.27 ,0.414 ,-,-,0.413 ,0.153 ,0.414 ,0.134 ,6.12 ,6.02 ,0.09 ,0.08 ,8.67E-06,2.5E+01,5.38E-03,14.87 ,7.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 17:00,28.4,29.6,30.2,26.8,31,16.5,27,26.9,27,26.9,26.7,20.7,27.1,26.9,26.7,26.5,-,-,18.2,17,18,-,ND,3.51 ,23.2,0.50 ,0.414 ,-,-,0.413 ,0.153 ,0.414 ,0.134 ,6.12 ,6.02 ,0.09 ,0.08 ,8.67E-06,2.6E+01,5.38E-03,15.58 ,7.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/2 23:00,28.5,29.7,30.2,26.9,31,16.5,27,26.9,27,27,26.7,20.8,27.1,26.9,26.7,26.6,-,-,18.3,17,18,-,ND,3.48 ,23,0.63 ,0.417 ,-,-,0.416 ,0.154 ,0.416 ,0.135 ,6.14 ,6.03 ,0.09 ,0.07 ,8.69E-06,2.6E+01,5.38E-03,15.29 ,7.48E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 5:00,28.6,29.7,30.3,26.9,31.1,16.6,27,26.9,27.1,27,26.7,20.8,27.1,26.9,26.7,26.6,-,-,18.3,17,18,-,ND,3.43 ,23,0.77 ,0.418 ,-,-,0.417 ,0.155 ,0.417 ,0.135 ,6.17 ,6.06 ,0.09 ,0.07 ,8.69E-06,2.6E+01,2.69E-03,15.95 ,7.48E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 11:00,28.7,29.7,30.3,27,31.1,16.6,27,26.9,27.1,27,26.8,20.8,27.2,27,26.8,26.6,-,-,18.3,17.1,18,-,ND,3.41 ,23.1,1.00 ,0.413 ,-,-,0.412 ,0.153 ,0.413 ,0.134 ,6.09 ,6.01 ,0.08 ,0.07 ,8.63E-06,2.5E+01,5.38E-03,14.67 ,7.59E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 17:00,28.7,29.7,30.3,27,31.2,16.6,27.1,27,27.1,27.1,26.8,20.9,27.2,27,26.8,26.7,-,-,18.3,17.1,18.1,-,ND,3.42 ,22.7,1.47 ,0.413 ,-,-,0.412 ,0.153 ,0.413 ,0.134 ,6.13 ,5.99 ,0.08 ,0.07 ,8.63E-06,2.6E+01,5.38E-03,15.64 ,7.59E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/3 23:00,28.7,29.7,30.3,27,31.2,16.6,27.1,27,27.2,27.1,26.8,20.9,27.2,27,26.8,26.7,-,-,18.3,17.1,18.1,-,ND,3.43 ,22.8,1.11 ,0.415 ,-,-,0.414 ,0.154 ,0.414 ,0.134 ,6.11 ,6.02 ,0.08 ,0.07 ,8.82E-06,2.5E+01,5.38E-03,15.31 ,7.55E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 5:00,28.8,29.7,30.3,27,31.2,16.7,27.1,27,27.2,27.1,26.8,21,27.3,27,26.8,26.7,-,-,18.4,17.1,18.1,-,ND,3.40 ,22.8,1.02 ,0.416 ,-,-,0.415 ,0.154 ,0.416 ,0.135 ,6.13 ,6.05 ,0.08 ,0.07 ,8.82E-06,2.6E+01,2.69E-03,15.27 ,7.55E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 11:00,28.8,29.8,30.3,27.1,31.2,16.7,27.2,27.1,27.2,27.2,26.9,21,27.3,27.1,26.9,26.7,-,-,18.4,17.1,18.1,-,ND,3.39 ,22.9,1.19 ,0.413 ,-,-,0.412 ,0.153 ,0.413 ,0.134 ,6.06 ,5.99 ,0.08 ,0.07 ,8.55E-06,2.6E+01,2.69E-03,16.04 ,7.52E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 17:00,28.9,29.8,30.4,27.1,31.2,16.7,27.2,27.1,27.2,27.2,26.9,21,27.3,27.1,26.9,26.8,-,-,18.4,17.2,18.1,-,ND,3.40 ,23.3,1.36 ,0.412 ,-,-,0.411 ,0.153 ,0.412 ,0.133 ,6.07 ,5.99 ,0.08 ,0.07 ,8.55E-06,2.6E+01,8.07E-03,15.66 ,7.52E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/4 23:00,28.9,29.8,30.4,27.1,31.2,16.7,27.2,27.1,27.2,27.2,26.9,21.1,27.3,27.1,26.9,26.8,-,-,18.4,17.2,18.1,-,ND,3.41 ,23.5,1.14 ,0.414 ,-,-,0.413 ,0.153 ,0.414 ,0.134 ,6.12 ,6.00 ,0.08 ,0.07 ,8.73E-06,2.5E+01,5.38E-03,15.13 ,7.72E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 5:00,28.9,29.8,30.4,27.1,31.2,16.8,27.2,27.1,27.3,27.2,26.9,21.1,27.4,27.1,26.9,26.8,-,-,18.4,17.2,18.2,-,ND,3.39 ,23.3,1.11 ,0.415 ,-,-,0.414 ,0.154 ,0.415 ,0.134 ,6.15 ,6.03 ,0.08 ,0.07 ,8.73E-06,2.6E+01,5.38E-03,15.05 ,7.72E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 11:00,28.9,29.9,30.4,27.2,31.3,16.8,27.2,27.1,27.3,27.3,27,21.1,27.4,27.2,26.9,26.8,-,-,18.4,17.2,18.2,-,ND,3.38 ,23.4,1.22 ,0.412 ,-,-,0.411 ,0.153 ,0.412 ,0.133 ,6.11 ,5.98 ,0.08 ,0.07 ,8.56E-06,2.5E+01,8.07E-03,15.29 ,7.39E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 17:00,29,29.8,30.4,27.2,31.3,16.8,27.3,27.2,27.3,27.3,27,21.2,27.4,27.2,27,26.9,-,-,18.5,17.2,18.2,-,ND,3.40 ,23.8,1.59 ,0.411 ,-,-,0.411 ,0.152 ,0.411 ,0.133 ,6.08 ,5.96 ,0.08 ,0.07 ,8.56E-06,2.6E+01,2.69E-03,14.90 ,7.39E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/5 23:00,29,29.9,30.5,27.2,31.3,16.9,27.3,27.2,27.3,27.3,27,21.2,27.4,27.2,27,26.9,-,-,18.5,17.2,18.2,-,ND,3.41 ,24,1.58 ,0.413 ,-,-,0.412 ,0.153 ,0.413 ,0.134 ,6.12 ,6.00 ,0.07 ,0.07 ,8.62E-06,2.6E+01,8.07E-03,16.32 ,7.59E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 5:00,29.1,29.9,30.5,27.2,31.3,16.9,27.3,27.2,27.4,27.3,27,21.3,27.4,27.2,27,26.9,-,-,18.5,17.3,18.2,-,ND,3.41 ,24.2,1.74 ,0.415 ,-,-,0.414 ,0.154 ,0.414 ,0.134 ,6.08 ,6.01 ,0.07 ,0.06 ,8.62E-06,2.6E+01,2.69E-03,15.73 ,7.59E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 11:00,29,29.9,30.6,27.2,31.4,16.9,27.3,27.2,27.4,27.3,27.1,21.3,27.5,27.3,27,26.9,-,-,18.5,17.2,18.2,-,ND,3.40 ,24.3,1.91 ,0.414 ,-,-,0.413 ,0.154 ,0.413 ,0.134 ,6.10 ,6.00 ,0.07 ,0.06 ,8.50E-06,2.6E+01,2.69E-03,16.12 ,7.53E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
