,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 17:00,29,30,30.5,27.3,31.4,16.9,27.4,27.3,27.4,27.4,27.1,21.4,27.5,27.3,27.1,27,-,-,18.5,17.3,18.3,-,ND,3.40 ,24.7,2.25 ,0.414 ,-,-,0.413 ,0.154 ,0.413 ,0.134 ,6.08 ,5.99 ,0.07 ,0.06 ,8.50E-06,2.6E+01,5.38E-03,16.42 ,7.53E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/6 23:00,29.1,30,30.6,27.3,31.4,17,27.4,27.3,27.4,27.4,27.1,21.4,27.5,27.3,27.1,27,-,-,18.5,17.3,18.3,-,ND,3.40 ,24.5,2.14 ,0.414 ,-,-,0.413 ,0.154 ,0.414 ,0.135 ,6.11 ,6.01 ,0.07 ,0.06 ,8.74E-06,2.5E+01,2.69E-03,16.26 ,7.42E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 5:00,29.1,30,30.6,27.3,31.4,17,27.4,27.3,27.5,27.4,27.1,21.5,27.6,27.3,27.1,27,-,-,18.6,17.3,18.3,-,ND,3.39 ,24.8,2.28 ,0.414 ,-,-,0.413 ,0.154 ,0.413 ,0.135 ,6.10 ,5.99 ,0.07 ,0.06 ,8.74E-06,2.5E+01,2.69E-03,16.07 ,7.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 11:00,29.5,30.1,30.7,27.3,31.5,17,27.5,27.3,27.5,27.4,27.2,21.5,27.6,27.4,27.1,27,-,-,18.6,17.3,18.3,-,ND,3.37 ,24.9,2.60 ,0.415 ,-,-,0.414 ,0.155 ,0.415 ,0.135 ,6.11 ,6.01 ,0.05 ,0.03 ,8.59E-06,2.5E+01,5.38E-03,19.40 ,7.52E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 17:00,29.7,30.1,30.7,27.4,31.5,17,27.5,27.4,27.5,27.5,27.2,21.5,27.6,27.4,27.2,27.1,-,-,18.6,17.3,18.3,-,ND,3.35 ,24.6,2.67 ,0.415 ,-,-,0.414 ,0.154 ,0.414 ,0.135 ,6.11 ,6.00 ,0.04 ,0.03 ,8.59E-06,2.6E+01,ND,19.83 ,7.52E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/7 23:00,29.6,30.1,30.7,27.4,31.5,17.1,27.5,27.4,27.5,27.5,27.2,21.6,27.6,27.4,27.2,27.1,-,-,18.6,17.3,18.3,-,ND,3.33 ,24.8,2.45 ,0.416 ,-,-,0.415 ,0.155 ,0.415 ,0.135 ,6.11 ,6.01 ,0.05 ,0.03 ,8.77E-06,2.5E+01,ND,19.46 ,7.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 5:00,29.5,30,30.7,27.4,31.5,17.1,27.5,27.4,27.6,27.5,27.5,21.6,27.6,27.4,27.2,27.1,-,-,18.6,17.3,18.3,-,ND,3.31 ,24.5,2.38 ,0.416 ,-,-,0.415 ,0.155 ,0.415 ,0.135 ,6.11 ,6.02 ,0.05 ,0.03 ,8.77E-06,2.6E+01,5.38E-03,19.33 ,7.75E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 11:00,29.5,30.1,30.7,27.5,31.6,17.1,27.6,27.5,27.6,27.5,27.5,21.6,27.7,27.5,27.2,27.1,-,-,18.6,17.4,18.4,-,ND,3.28 ,24.5,1.95 ,0.415 ,-,-,0.414 ,0.155 ,0.414 ,0.135 ,6.12 ,6.01 ,0.05 ,0.03 ,8.65E-06,2.6E+01,8.07E-03,18.43 ,7.76E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 17:00,30,30.3,30.7,27.5,31.6,17.2,27.7,27.5,27.8,27.7,27.7,22.2,27.8,27.6,27.5,27.3,-,-,18.6,17.4,18.4,-,ND,3.26 ,24.2,2.04 ,0.416 ,-,-,0.415 ,0.155 ,0.415 ,0.135 ,6.13 ,6.01 ,0.06 ,0.04 ,8.65E-06,2.5E+01,ND,18.19 ,7.76E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/8 23:00,29.9,30.3,30.8,27.6,31.7,17.2,27.7,27.6,27.7,27.7,27.7,21.9,27.8,27.6,27.4,27.2,-,-,18.7,17.4,18.4,-,ND,3.21 ,23.9,1.65 ,0.417 ,-,-,0.416 ,0.155 ,0.417 ,0.136 ,6.13 ,6.04 ,0.06 ,0.04 ,8.51E-06,2.6E+01,2.69E-03,16.58 ,7.45E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 5:00,29.8,30.3,30.9,27.6,31.7,17.2,27.7,27.6,27.7,27.7,27.7,21.8,27.8,27.6,27.4,27.3,-,-,18.7,17.4,18.4,-,ND,3.15 ,23.7,1.58 ,0.418 ,-,-,0.417 ,0.156 ,0.417 ,0.136 ,6.18 ,6.05 ,0.06 ,0.05 ,8.51E-06,2.6E+01,5.38E-03,16.77 ,7.45E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 11:00,29.8,30.4,30.9,27.6,31.7,17.2,27.7,27.6,27.7,27.7,27.7,21.8,27.8,27.6,27.4,27.3,-,-,18.7,17.3,18.3,-,ND,3.10 ,23.3,1.51 ,0.407 ,-,-,0.406 ,0.150 ,0.406 ,0.131 ,6.01 ,5.91 ,0.06 ,0.05 ,8.49E-06,2.6E+01,2.69E-03,16.67 ,7.43E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 17:00,29.9,30.4,30.7,27.6,31.8,17.2,27.8,27.6,27.8,27.7,27.7,21.8,27.8,27.6,27.4,27.3,-,-,18.8,17.5,18.4,-,ND,3.06 ,23.1,2.47 ,0.404 ,-,-,0.403 ,0.150 ,0.404 ,0.131 ,6.00 ,5.87 ,0.05 ,0.04 ,8.49E-06,2.5E+01,8.07E-03,18.73 ,7.43E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/9 23:00,29.9,30.3,30.8,27.6,31.8,17.2,27.8,27.6,27.8,27.7,27.7,21.8,27.8,27.6,27.4,27.3,-,-,18.8,17.5,18.5,-,ND,3.03 ,22.1,2.02 ,0.406 ,-,-,0.405 ,0.150 ,0.405 ,0.131 ,6.01 ,5.91 ,0.06 ,0.04 ,8.64E-06,2.6E+01,8.07E-03,18.67 ,7.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 5:00,29.9,30.4,30.9,27.7,31.7,17.2,27.8,27.7,27.8,27.7,27.7,21.8,27.9,27.6,27.4,27.3,-,-,18.8,17.5,18.5,-,ND,2.99 ,22,1.69 ,0.407 ,-,-,0.406 ,0.151 ,0.406 ,0.131 ,6.01 ,5.93 ,0.06 ,0.04 ,8.64E-06,2.5E+01,5.38E-03,17.43 ,7.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 11:00,29.8,30.4,30.9,27.7,31.8,17.3,27.8,27.7,27.8,27.7,27.7,21.8,27.9,27.7,27.4,27.3,-,-,18.8,17.5,18.5,-,ND,2.97 ,21.9,1.96 ,0.403 ,-,-,0.402 ,0.149 ,0.402 ,0.130 ,5.99 ,5.87 ,0.06 ,0.04 ,8.38E-06,2.6E+01,8.07E-03,17.46 ,7.35E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 17:00,29.8,30.4,30.9,27.7,31.8,17.3,27.8,27.7,27.8,27.7,27.7,21.9,27.9,27.7,27.5,27.3,-,-,18.8,17.5,18.5,-,ND,2.98 ,22.1,2.28 ,0.402 ,-,-,0.401 ,0.148 ,0.401 ,0.130 ,5.96 ,5.84 ,0.06 ,0.04 ,8.38E-06,2.5E+01,2.69E-03,19.30 ,7.35E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/10 23:00,29.7,30.4,31,27.7,31.8,17.3,27.8,27.7,27.8,27.7,27.7,22,27.9,27.7,27.4,27.4,-,-,18.8,17.5,18.5,-,ND,2.99 ,22,1.82 ,0.404 ,-,-,0.403 ,0.149 ,0.403 ,0.130 ,5.99 ,5.87 ,0.06 ,0.04 ,8.46E-06,2.6E+01,2.69E-03,18.47 ,7.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 5:00,29.7,30.4,31,27.7,31.8,17.3,27.8,27.7,27.9,27.8,27.8,21.9,27.9,27.7,27.5,27.4,-,-,18.8,17.5,18.5,-,ND,2.97 ,22.1,1.68 ,0.405 ,-,-,0.404 ,0.149 ,0.404 ,0.131 ,5.98 ,5.90 ,0.06 ,0.04 ,8.46E-06,2.6E+01,2.69E-03,18.17 ,7.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 11:00,29.7,30.4,31,27.7,31.8,17.4,27.9,27.7,27.9,27.8,27.8,21.9,27.9,27.7,27.5,27.4,-,-,18.8,17.5,18.5,-,ND,2.97 ,22.3,1.66 ,0.402 ,-,-,0.401 ,0.148 ,0.402 ,0.130 ,5.97 ,5.85 ,0.05 ,0.04 ,8.43E-06,2.5E+01,2.69E-03,19.23 ,7.53E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 17:00,29.6,30.5,31.3,27.7,31.8,17.4,27.9,27.7,27.9,27.8,27.8,21.9,27.9,27.7,27.5,27.4,-,-,18.8,17.5,18.5,-,ND,2.99 ,22.8,1.57 ,0.402 ,-,-,0.401 ,0.148 ,0.402 ,0.130 ,5.96 ,5.85 ,0.05 ,0.04 ,8.43E-06,2.6E+01,5.38E-03,19.41 ,7.53E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/11 23:00,29.6,30.5,31.2,27.8,31.8,17.4,27.9,27.8,27.9,28,27.8,21.8,27.9,27.7,27.5,27.4,-,-,18.8,17.6,18.6,-,ND,2.99 ,22.8,1.23 ,0.403 ,-,-,0.402 ,0.149 ,0.403 ,0.130 ,5.98 ,5.87 ,0.05 ,0.04 ,8.60E-06,2.6E+01,2.69E-03,19.26 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 5:00,29.6,30.5,31.2,27.8,31.8,17.4,27.9,27.8,27.9,27.9,27.8,21.9,28,27.8,27.5,27.4,-,-,18.9,17.6,18.6,-,ND,2.99 ,23.2,1.34 ,0.404 ,-,-,0.403 ,0.149 ,0.404 ,0.130 ,5.98 ,5.88 ,0.05 ,0.04 ,8.60E-06,2.5E+01,8.07E-03,19.23 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 11:00,29.7,30.6,31.2,27.8,31.9,17.4,27.9,27.8,27.9,27.9,27.8,21.9,28,27.8,27.6,27.5,-,-,18.9,17.6,18.6,-,ND,2.99 ,23.1,1.25 ,0.402 ,-,-,0.401 ,0.148 ,0.401 ,0.129 ,5.97 ,5.85 ,0.05 ,0.04 ,8.41E-06,2.6E+01,2.69E-03,18.10 ,7.29E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 17:00,29.7,30.6,31.2,27.8,31.9,17.5,27.9,27.8,28,27.9,27.9,21.9,28,27.8,27.6,27.5,-,-,18.9,17.6,18.6,-,ND,3.00 ,23.5,1.39 ,0.402 ,-,-,0.401 ,0.148 ,0.402 ,0.130 ,5.93 ,5.85 ,0.05 ,0.04 ,8.41E-06,2.5E+01,ND,18.63 ,7.29E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/12 23:00,29.7,30.6,31.2,27.8,31.9,17.5,27.9,27.8,28,27.9,27.9,21.9,28,27.8,27.6,27.5,-,-,18.9,17.6,18.6,-,ND,3.00 ,23.8,1.22 ,0.403 ,-,-,0.402 ,0.149 ,0.403 ,0.130 ,5.97 ,5.85 ,0.03 ,0.02 ,8.57E-06,2.6E+01,5.38E-03,21.76 ,7.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 5:00,29.7,30.6,31.2,27.9,31.9,17.5,28,27.9,28,27.9,27.9,22,28,27.8,27.6,27.5,-,-,18.9,17.7,18.6,-,ND,3.00 ,23.8,1.12 ,0.403 ,-,-,0.403 ,0.149 ,0.403 ,0.130 ,5.97 ,5.85 ,0.03 ,0.02 ,8.57E-06,2.5E+01,8.07E-03,21.10 ,7.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 11:00,29.8,30.6,31.3,27.9,32,17.5,28,27.9,28,27.9,27.9,22,28.1,27.9,27.6,27.5,-,-,18.9,17.7,18.6,-,ND,2.99 ,24.1,1.27 ,0.403 ,-,-,0.402 ,0.149 ,0.402 ,0.130 ,5.97 ,5.85 ,0.03 ,0.02 ,8.50E-06,2.6E+01,8.07E-03,22.89 ,7.49E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 17:00,29.7,30.7,31.2,27.9,32,17.6,28,27.9,28,27.9,27.9,22,28.1,27.9,27.6,27.5,-,-,19,17.7,18.7,-,ND,2.98 ,23.9,1.17 ,0.404 ,-,-,0.403 ,0.149 ,0.403 ,0.130 ,5.98 ,5.87 ,0.06 ,0.03 ,8.50E-06,2.6E+01,2.69E-03,19.50 ,7.49E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/13 23:00,29.7,30.7,31.2,27.9,32,17.6,28,27.9,28,27.9,27.9,22,28.1,27.9,27.7,27.6,-,-,19,17.7,18.7,-,ND,2.95 ,23.7,0.94 ,0.405 ,-,-,0.404 ,0.150 ,0.405 ,0.131 ,5.98 ,5.87 ,0.06 ,0.04 ,8.26E-06,2.6E+01,2.69E-03,18.83 ,7.31E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 5:00,29.8,30.7,31.2,27.9,32,17.6,28,27.9,28,28,28,22,28.1,27.9,27.7,27.6,-,-,19,17.7,18.7,-,ND,2.92 ,23.5,0.93 ,0.406 ,-,-,0.405 ,0.150 ,0.405 ,0.131 ,6.00 ,5.90 ,0.06 ,0.04 ,8.26E-06,2.6E+01,5.38E-03,18.24 ,7.31E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 11:00,29.8,30.7,31.2,27.9,32,17.6,28,27.9,28,28,28,22.1,28.1,27.9,27.7,27.6,-,-,19,17.7,18.7,-,ND,2.88 ,23.6,0.91 ,0.404 ,-,-,0.403 ,0.149 ,0.403 ,0.130 ,5.95 ,5.88 ,0.06 ,0.04 ,8.45E-06,2.6E+01,ND,18.69 ,7.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 17:00,29.7,30.7,31.2,28,32.1,17.6,28.1,27.9,28.1,28,28,22.1,28.2,27.9,27.8,27.6,-,-,19,17.7,18.7,-,ND,2.87 ,23.4,1.22 ,0.403 ,-,-,0.402 ,0.149 ,0.402 ,0.130 ,5.98 ,5.86 ,0.06 ,0.03 ,8.45E-06,2.6E+01,8.07E-03,19.05 ,7.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/14 23:00,29.8,30.7,31.3,28,32.1,17.6,28.1,28,28.1,28,28,22.1,28.2,28,27.7,27.6,-,-,19.1,17.8,18.7,-,ND,2.85 ,22.9,1.43 ,0.405 ,-,-,0.404 ,0.150 ,0.404 ,0.131 ,5.98 ,5.89 ,0.06 ,0.03 ,8.29E-06,2.6E+01,ND,18.54 ,7.37E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 5:00,29.8,30.8,31.3,28,32.1,17.7,28.1,28,28.1,28,28,22.1,28.2,28,27.8,27.7,-,-,19.1,17.7,18.7,-,ND,2.81 ,22.8,1.64 ,0.406 ,-,-,0.405 ,0.150 ,0.405 ,0.131 ,6.00 ,5.90 ,0.05 ,0.02 ,8.29E-06,2.6E+01,2.69E-03,19.60 ,7.37E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 11:00,29.8,30.8,31.3,28,32.1,17.7,28.1,28,28.1,28.1,28.1,22.1,28.2,28,27.8,27.7,-,-,19.1,17.7,18.8,-,ND,2.79 ,22.8,1.84 ,0.402 ,-,-,0.401 ,0.149 ,0.402 ,0.130 ,5.96 ,5.86 ,0.06 ,0.03 ,8.19E-06,2.5E+01,1.07E-02,18.74 ,7.31E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 17:00,29.8,30.7,31.3,28,32.1,17.7,28.1,28,28.1,28.1,28.1,22.2,28.2,28,27.8,27.7,-,-,19,17.7,18.7,-,ND,2.79 ,22.9,1.77 ,0.402 ,-,-,0.401 ,0.148 ,0.402 ,0.130 ,5.95 ,5.85 ,0.04 ,0.01 ,8.19E-06,2.6E+01,5.38E-03,22.21 ,7.31E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/15 23:00,29.8,30.7,31.3,28,32.1,17.7,28.2,28,28.1,28.1,28.1,22.2,28.2,28,27.8,27.7,-,-,19.1,17.8,18.8,-,ND,2.79 ,23,1.51 ,0.403 ,-,-,0.402 ,0.149 ,0.403 ,0.130 ,5.95 ,5.84 ,0.04 ,0.01 ,8.56E-06,2.6E+01,8.07E-03,21.36 ,7.23E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 5:00,29.8,30.8,31.3,28,32.1,17.7,28.2,28,28.2,28.1,28.1,22.2,28.2,28,27.8,27.7,-,-,19.1,17.8,18.8,-,ND,2.79 ,22.8,1.61 ,0.404 ,-,-,0.403 ,0.150 ,0.403 ,0.131 ,5.94 ,5.87 ,0.04 ,0.01 ,8.56E-06,2.5E+01,ND,21.73 ,7.23E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 11:00,29.8,30.8,31.4,28,32.2,17.8,28.1,28,28.2,28.1,28.1,22.4,28.2,28,27.8,27.7,-,-,19.1,17.8,18.8,-,ND,2.78 ,23.1,1.68 ,0.404 ,-,-,0.403 ,0.150 ,0.403 ,0.131 ,5.92 ,5.86 ,0.04 ,0.01 ,8.40E-06,2.6E+01,8.07E-03,20.97 ,7.35E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 17:00,29.7,30.8,31.4,28.1,32.2,17.8,28.2,28.1,28.2,28.1,28.1,22.5,28.3,28.1,27.9,27.7,-,-,19.1,17.8,18.8,-,ND,2.78 ,23,1.77 ,0.403 ,-,-,0.402 ,0.150 ,0.403 ,0.130 ,5.96 ,5.84 ,0.04 ,0.01 ,8.40E-06,2.6E+01,5.38E-03,22.09 ,7.35E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/16 23:00,29.7,30.8,31.4,28.1,32.2,17.8,28.2,28.1,28.2,28.1,28.1,22.3,28.3,28.1,27.9,27.8,-,-,19.1,17.8,18.8,-,ND,2.78 ,23.2,1.21 ,0.404 ,-,-,0.403 ,0.150 ,0.403 ,0.130 ,5.96 ,5.85 ,0.04 ,0.01 ,8.55E-06,2.6E+01,ND,21.37 ,7.33E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 5:00,29.7,30.8,31.4,28.1,32.2,17.8,28.2,28.1,28.2,28.2,28.2,22.3,28.3,28.1,27.9,27.8,-,-,19.2,17.9,18.9,-,ND,2.75 ,23,0.73 ,0.405 ,-,-,0.405 ,0.150 ,0.405 ,0.131 ,5.98 ,5.87 ,0.05 ,0.02 ,8.55E-06,2.6E+01,8.07E-03,19.73 ,7.33E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 11:00,29.7,30.8,31.4,28.1,32.2,17.8,28.2,28.1,28.2,28.2,28.2,22.5,28.3,28.1,27.9,27.8,-,-,19.2,17.8,18.9,-,ND,2.74 ,23.2,0.39 ,0.403 ,-,-,0.402 ,0.149 ,0.402 ,0.129 ,5.95 ,5.86 ,0.05 ,0.02 ,8.29E-06,2.5E+01,5.38E-03,19.36 ,7.19E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 17:00,29.8,30.8,31.4,28.1,32.2,17.8,28.3,28.1,28.2,28.2,28.2,22.5,28.3,28.1,27.9,27.8,-,-,19.2,17.9,18.9,-,ND,2.75 ,23.4,0.49 ,0.401 ,-,-,0.401 ,0.148 ,0.401 ,0.129 ,5.95 ,5.83 ,0.07 ,0.04 ,8.29E-06,2.6E+01,2.69E-03,15.32 ,7.19E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/17 23:00,29.8,30.9,31.4,28.2,32.2,17.8,28.3,28.1,28.3,28.2,28.2,22.4,28.3,28.1,27.9,27.8,-,-,19.2,17.9,18.9,-,ND,2.76 ,23.5,0.29 ,0.403 ,-,-,0.402 ,0.149 ,0.402 ,0.129 ,5.97 ,5.86 ,0.08 ,0.05 ,8.21E-06,2.5E+01,5.38E-03,14.88 ,7.12E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 5:00,29.9,30.9,31.5,28.2,32.3,17.9,28.3,28.2,28.3,28.2,28.2,22.4,28.4,28.2,27.9,27.8,-,-,19.2,17.9,18.9,-,ND,2.73 ,23.5,0.43 ,0.405 ,-,-,0.404 ,0.149 ,0.404 ,0.130 ,5.99 ,5.89 ,0.09 ,0.06 ,8.21E-06,2.5E+01,2.69E-03,14.71 ,7.12E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 11:00,29.9,30.9,31.5,28.2,32.4,17.9,28.3,28.2,28.3,28.3,28.2,22.4,28.4,28.2,28,27.9,-,-,19.2,17.9,18.9,-,ND,2.72 ,23.8,0.70 ,0.401 ,-,-,0.400 ,0.148 ,0.400 ,0.129 ,5.95 ,5.84 ,0.08 ,0.05 ,7.99E-06,2.6E+01,2.69E-03,14.80 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 17:00,29.9,30.9,31.4,28.2,32.4,17.9,28.3,28.2,28.3,28.3,28.3,22.3,28.4,28.2,28,27.9,-,-,19.2,18,19,-,ND,2.74 ,23.9,1.11 ,0.401 ,-,-,0.401 ,0.148 ,0.401 ,0.129 ,5.95 ,5.84 ,0.08 ,0.05 ,7.99E-06,2.5E+01,2.69E-03,14.40 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/18 23:00,30,30.8,31.4,28.2,32.4,17.9,28.4,28.2,28.4,28.3,28.3,22.3,28.4,28.2,28,27.9,-,-,19.3,18,19,-,ND,2.74 ,24.2,1.11 ,0.404 ,-,-,0.403 ,0.149 ,0.403 ,0.130 ,6.00 ,5.86 ,0.08 ,0.05 ,8.23E-06,2.6E+01,8.07E-03,14.74 ,7.00E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 5:00,30,30.8,31.4,28.3,32.4,18,28.4,28.2,28.4,28.3,28.3,22.3,28.4,28.2,28,27.9,-,-,19.3,18,19,-,ND,2.73 ,24.2,1.22 ,0.405 ,-,-,0.404 ,0.150 ,0.404 ,0.130 ,5.99 ,5.88 ,0.08 ,0.05 ,8.23E-06,2.6E+01,8.07E-03,15.35 ,7.00E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 11:00,30,30.9,31.5,28.3,32.5,18,28.4,28.2,28.4,28.3,28.3,22.3,28.4,28.3,28,27.9,-,-,19.3,18,19,-,ND,2.72 ,24.4,1.28 ,0.443 ,-,-,0.443 ,0.168 ,0.443 ,0.146 ,6.44 ,6.38 ,0.08 ,0.05 ,7.92E-06,2.6E+01,5.38E-03,14.84 ,7.07E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 17:00,30,31.1,31.5,28.3,32.5,18,28.4,28.3,28.4,28.4,28.3,22.4,28.5,28.3,28.1,27.9,-,-,19.3,18,19,-,ND,2.72 ,24.5,1.71 ,0.443 ,-,-,0.442 ,0.168 ,0.443 ,0.146 ,6.45 ,6.37 ,0.07 ,0.05 ,7.92E-06,2.5E+01,2.69E-03,14.97 ,7.07E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/19 23:00,30,31,31.5,28.3,32.5,18,28.4,28.3,28.4,28.4,28.4,22.4,28.5,28.3,28.1,28,-,-,19.3,18,19,-,ND,2.72 ,24.7,1.83 ,0.444 ,-,-,0.443 ,0.168 ,0.443 ,0.146 ,6.43 ,6.39 ,0.07 ,0.04 ,8.05E-06,2.6E+01,2.69E-03,14.98 ,7.15E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 5:00,30,30.9,31.5,28.3,32.5,18,28.4,28.3,28.5,28.4,28.4,22.4,28.5,28.3,28.1,28,-,-,19.4,18.1,19.1,-,ND,2.71 ,24.8,2.04 ,0.444 ,-,-,0.444 ,0.168 ,0.444 ,0.147 ,6.45 ,6.39 ,0.07 ,0.04 ,8.05E-06,2.6E+01,8.07E-03,16.00 ,7.15E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 11:00,30,30.9,31.5,28.3,32.5,18.1,28.5,28.3,28.5,28.4,28.4,22.4,28.5,28.3,28.1,28,-,-,19.4,18,19.1,-,ND,2.68 ,24.5,2.25 ,0.445 ,-,-,0.444 ,0.168 ,0.444 ,0.147 ,6.47 ,6.39 ,0.07 ,0.04 ,8.06E-06,2.6E+01,1.07E-02,16.02 ,7.13E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 17:00,30,31,31.5,28.4,32.5,18.1,28.5,28.3,28.5,28.4,28.4,22.4,28.5,28.3,28.1,28,-,-,19.4,18,19.1,-,ND,2.67 ,24.6,2.65 ,0.444 ,-,-,0.443 ,0.168 ,0.444 ,0.147 ,6.45 ,6.37 ,0.07 ,0.03 ,8.06E-06,2.5E+01,2.69E-03,15.49 ,7.13E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/20 23:00,30,31.1,31.6,28.4,32.6,18.1,28.5,28.4,28.5,28.5,28.4,22.5,28.6,28.4,28.2,28,-,-,19.4,18.1,19.1,-,ND,2.65 ,24.5,2.61 ,0.445 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.49 ,6.39 ,0.07 ,0.03 ,8.24E-06,2.6E+01,1.07E-02,15.86 ,7.09E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 5:00,30.1,31.1,31.6,28.4,32.6,18.1,28.5,28.4,28.5,28.5,28.5,22.4,28.6,28.4,28.2,28.1,-,-,19.4,18.1,19.1,-,ND,2.63 ,24.4,2.58 ,0.445 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.45 ,6.40 ,0.07 ,0.03 ,8.24E-06,2.5E+01,2.69E-03,16.09 ,7.09E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 11:00,30,31.2,31.6,28.4,32.6,18.1,28.5,28.4,28.5,28.5,28.5,22.5,28.6,28.4,28.2,28.1,-,-,19.4,18.1,19.1,-,ND,2.63 ,24.9,2.48 ,0.443 ,-,-,0.442 ,0.168 ,0.443 ,0.147 ,6.44 ,6.38 ,0.07 ,0.04 ,7.85E-06,2.6E+01,5.38E-03,16.82 ,6.92E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 17:00,30,31.2,31.7,28.4,32.6,18.2,28.6,28.4,28.6,28.8,28.5,22.5,28.6,28.4,28.2,28.1,-,-,19.4,18.1,19.1,-,ND,2.66 ,25,2.51 ,0.443 ,-,-,0.442 ,0.168 ,0.443 ,0.146 ,6.43 ,6.37 ,0.07 ,0.03 ,7.85E-06,2.6E+01,ND,16.21 ,6.92E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/21 23:00,30,31.2,31.7,28.5,32.6,18.2,28.6,28.4,28.6,28.7,28.5,22.5,28.6,28.4,28.2,28.1,-,-,19.4,18.1,19.1,-,ND,2.64 ,25.1,2.23 ,0.445 ,-,-,0.444 ,0.168 ,0.444 ,0.147 ,6.45 ,6.40 ,0.07 ,0.04 ,7.99E-06,2.5E+01,8.07E-03,15.06 ,6.96E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 5:00,30.1,31.2,31.7,28.5,32.6,18.2,28.6,28.5,28.6,28.6,28.5,22.5,28.7,28.5,28.2,28.2,-,-,19.4,18.1,19.1,-,ND,2.61 ,25.2,2.16 ,0.446 ,-,-,0.445 ,0.169 ,0.446 ,0.147 ,6.49 ,6.42 ,0.07 ,0.04 ,7.99E-06,2.6E+01,ND,14.96 ,6.96E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 11:00,30.1,31.2,31.7,28.5,32.7,18.2,28.6,28.5,28.6,28.7,28.6,22.5,28.7,28.5,28.3,28.2,-,-,19.4,18.1,19.1,-,ND,3.62 ,25,2.34 ,0.445 ,-,-,0.444 ,0.168 ,0.444 ,0.147 ,6.47 ,6.40 ,0.07 ,0.04 ,8.04E-06,2.5E+01,ND,14.50 ,7.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 17:00,30.3,31.3,31.8,28.5,32.7,18.2,28.6,28.5,28.6,28.7,28.6,22.5,28.7,28.5,28.3,28.2,-,-,19.5,18.1,19.2,-,ND,4.49 ,25.3,2.79 ,0.444 ,-,-,0.443 ,0.168 ,0.443 ,0.147 ,6.46 ,6.39 ,0.07 ,0.03 ,8.04E-06,2.5E+01,ND,15.83 ,7.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/22 23:00,30.5,31.2,31.8,28.5,32.7,18.2,28.7,28.5,28.7,28.7,28.6,22.5,28.7,28.5,28.3,28.2,-,-,19.5,18.2,19.2,-,ND,4.47 ,25.4,2.98 ,0.445 ,-,-,0.444 ,0.168 ,0.444 ,0.147 ,6.47 ,6.39 ,0.07 ,0.03 ,7.94E-06,2.5E+01,ND,15.73 ,7.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 5:00,30.4,31.3,31.8,28.6,32.7,18.3,28.7,28.5,28.7,28.7,28.6,22.6,28.7,28.5,28.3,28.2,-,-,19.5,18.2,19.2,-,ND,4.45 ,25.2,3.30 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.147 ,6.46 ,6.41 ,0.06 ,0.03 ,7.94E-06,2.6E+01,2.69E-03,16.34 ,7.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 11:00,30.4,31.3,31.8,28.6,32.7,18.3,28.7,28.6,28.7,28.7,28.6,22.6,28.8,28.6,28.4,28.2,-,-,19.5,18.2,19.2,-,ND,4.45 ,25.2,3.49 ,0.443 ,-,-,0.442 ,0.168 ,0.443 ,0.147 ,6.45 ,6.37 ,0.06 ,0.03 ,7.95E-06,2.6E+01,5.38E-03,15.61 ,6.93E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 17:00,30.4,31.3,31.9,28.6,32.7,18.3,28.7,28.6,28.7,28.7,28.7,22.6,28.8,28.6,28.4,28.3,-,-,19.5,18.2,19.2,-,ND,4.46 ,25.5,3.73 ,0.443 ,-,-,0.442 ,0.168 ,0.443 ,0.147 ,6.43 ,6.36 ,0.05 ,0.01 ,7.95E-06,2.6E+01,8.07E-03,19.83 ,6.93E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/23 23:00,30.4,31.3,31.9,28.6,32.8,18.4,28.8,28.6,28.8,28.8,28.7,22.6,28.8,28.6,28.4,28.3,-,-,19.6,18.2,19.2,-,ND,4.46 ,25.4,3.58 ,0.444 ,-,-,0.443 ,0.169 ,0.443 ,0.147 ,6.45 ,6.38 ,0.05 ,0.01 ,7.99E-06,2.5E+01,1.07E-02,18.42 ,7.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 5:00,30.5,31.3,31.9,28.7,32.8,18.4,28.8,28.6,28.8,28.8,28.7,22.6,28.8,28.6,28.4,28.3,-,-,19.6,18.2,19.3,-,ND,4.44 ,25.6,3.67 ,0.445 ,-,-,0.444 ,0.169 ,0.444 ,0.148 ,6.44 ,6.37 ,0.04 ,0.01 ,7.99E-06,2.5E+01,2.69E-03,17.96 ,7.05E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 11:00,30.5,31.3,32,28.7,32.8,18.4,28.8,28.7,28.8,28.8,28.7,22.6,28.9,28.7,28.5,28.4,-,-,19.6,18.2,19.3,-,ND,4.44 ,25.8,3.56 ,0.443 ,-,-,0.442 ,0.168 ,0.443 ,0.147 ,6.42 ,6.35 ,0.04 ,0.01 ,8.08E-06,2.6E+01,8.07E-03,18.04 ,6.93E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 17:00,30.5,31.3,32,28.7,32.8,18.4,28.8,28.7,28.8,28.8,28.8,22.7,28.9,28.7,28.4,28.4,-,-,19.6,18.2,19.3,-,ND,4.46 ,26.3,3.56 ,0.442 ,-,-,0.441 ,0.168 ,0.442 ,0.147 ,6.41 ,6.34 ,0.04 ,0.01 ,8.08E-06,2.6E+01,ND,18.63 ,6.93E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/24 23:00,30.4,31.3,32,28.7,32.8,18.5,28.9,28.7,28.8,28.9,28.8,22.7,28.9,28.7,28.5,28.4,-,-,19.6,18.3,19.3,-,ND,4.46 ,26.5,2.99 ,0.444 ,-,-,0.443 ,0.168 ,0.443 ,0.147 ,6.45 ,6.37 ,0.05 ,0.01 ,8.11E-06,2.5E+01,2.69E-03,17.50 ,6.92E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 5:00,30.5,31.4,32,28.8,32.9,18.5,28.9,28.7,28.9,28.9,28.8,22.7,28.9,28.7,28.5,28.4,-,-,19.6,18.3,19.3,-,ND,4.44 ,26.5,2.72 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.147 ,6.44 ,6.39 ,0.05 ,0.02 ,8.11E-06,2.6E+01,8.07E-03,16.98 ,6.92E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 11:00,30.6,31.4,32.1,28.8,32.9,18.5,28.9,28.8,28.9,28.9,28.8,22.7,29,28.7,28.5,28.5,-,-,19.6,18.3,19.3,-,ND,4.41 ,26.4,2.47 ,0.444 ,-,-,0.443 ,0.168 ,0.444 ,0.147 ,6.44 ,6.39 ,0.06 ,0.02 ,8.05E-06,2.6E+01,ND,16.56 ,6.95E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 17:00,30.5,31.4,32.1,28.8,32.9,18.5,28.9,28.8,28.9,29,28.9,22.7,29,28.8,28.6,28.5,-,-,19.6,18.3,19.3,-,ND,4.41 ,26.5,2.30 ,0.443 ,-,-,0.442 ,0.168 ,0.443 ,0.146 ,6.42 ,6.37 ,0.06 ,0.02 ,8.05E-06,2.6E+01,5.38E-03,16.96 ,6.95E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/25 23:00,30.5,31.5,32.1,28.8,32.9,18.5,29,28.8,28.9,29,28.9,22.8,29,28.8,28.6,28.5,-,-,19.7,18.3,19.3,-,ND,4.38 ,26.6,2.08 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.147 ,6.49 ,6.41 ,0.06 ,0.03 ,7.90E-06,2.5E+01,1.07E-02,15.23 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 5:00,30.5,31.5,32.2,28.9,33,18.5,29,28.8,28.9,29,28.9,22.8,29,28.8,28.6,28.5,-,-,19.7,18.3,19.3,-,ND,4.32 ,26.5,2.13 ,0.446 ,-,-,0.446 ,0.169 ,0.446 ,0.147 ,6.47 ,6.44 ,0.06 ,0.03 ,7.90E-06,2.6E+01,5.38E-03,16.61 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 11:00,30.5,31.5,32.2,28.9,33,18.6,29,28.9,29,29,28.9,22.8,29.1,28.8,28.6,28.5,-,-,19.7,18.3,19.4,-,ND,4.29 ,26.4,2.43 ,0.444 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.46 ,6.40 ,0.06 ,0.02 ,7.92E-06,2.5E+01,5.38E-03,17.67 ,6.84E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 17:00,30.4,31.5,32.2,28.9,33,18.6,29,28.9,29,29,29,22.8,29.1,28.9,28.7,28.6,-,-,19.7,18.4,19.4,-,ND,4.28 ,25.9,2.75 ,0.444 ,-,-,0.443 ,0.168 ,0.443 ,0.147 ,6.45 ,6.39 ,0.05 ,0.02 ,7.92E-06,2.6E+01,5.38E-03,17.63 ,6.84E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/26 23:00,30.5,31.5,32.2,28.9,33,18.6,29.1,28.9,29,29.1,29,22.9,29.1,28.9,28.7,28.6,-,-,19.7,18.4,19.4,-,ND,4.28 ,26.3,2.93 ,0.444 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.43 ,6.39 ,0.05 ,0.02 ,7.91E-06,2.6E+01,1.07E-02,16.95 ,6.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 5:00,30.6,31.5,32.3,29,33,18.7,29.1,28.9,29.1,29.1,29,22.9,29.1,28.9,28.7,28.6,-,-,19.7,18.4,19.4,-,ND,4.26 ,26.3,3.33 ,0.445 ,-,-,0.444 ,0.169 ,0.444 ,0.148 ,6.43 ,6.39 ,0.05 ,0.01 ,7.91E-06,2.5E+01,2.69E-03,17.29 ,6.90E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 11:00,30.5,31.6,32.3,29,33.1,18.7,29.1,28.9,29.1,29.1,29,22.9,29.1,28.9,28.7,28.6,-,-,19.8,18.4,19.4,-,ND,4.25 ,26.2,3.53 ,0.444 ,-,-,0.443 ,0.169 ,0.444 ,0.148 ,6.43 ,6.38 ,0.04 ,0.01 ,7.99E-06,2.5E+01,5.38E-03,17.44 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 17:00,30.6,31.7,32.3,29,33.1,18.7,29.2,29,29.1,29.2,29.1,22.9,29.2,29,28.7,28.7,-,-,19.8,18.4,19.5,-,ND,4.25 ,26.6,3.63 ,0.444 ,-,-,0.443 ,0.169 ,0.443 ,0.147 ,6.44 ,6.37 ,0.05 ,0.01 ,7.99E-06,2.5E+01,5.38E-03,17.40 ,6.86E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/27 23:00,30.6,31.7,32.3,29.1,33.1,18.8,29.2,29,29.1,29.2,29.1,23,29.2,29,28.8,28.7,-,-,19.8,18.5,19.5,-,ND,4.25 ,26.7,3.45 ,0.444 ,-,-,0.443 ,0.169 ,0.443 ,0.147 ,6.41 ,6.36 ,0.05 ,0.01 ,7.95E-06,2.5E+01,2.69E-03,17.48 ,6.79E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 5:00,30.7,31.8,32.3,29.1,33.1,18.8,29.2,29,29.2,29.2,29.1,23,29.2,29,28.8,28.7,-,-,19.8,18.5,19.5,-,ND,4.23 ,26.7,3.22 ,0.444 ,-,-,0.443 ,0.169 ,0.444 ,0.147 ,6.44 ,6.38 ,0.05 ,0.01 ,7.95E-06,2.6E+01,5.38E-03,17.23 ,6.79E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 11:00,30.7,31.8,32.3,29.1,33.2,18.8,29.2,29.1,29.2,29.2,29.1,23,29.3,29,28.8,28.7,-,-,19.8,18.5,19.5,-,ND,4.22 ,26.7,3.04 ,0.445 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.44 ,6.38 ,0.05 ,0.01 ,7.98E-06,2.6E+01,2.69E-03,14.90 ,6.91E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 17:00,30.8,31.8,32.3,29.1,33.2,18.8,29.2,29.1,29.2,29.2,29.1,23,29.3,29.1,28.8,28.8,-,-,19.8,18.5,19.5,-,ND,4.18 ,26.6,3.13 ,0.445 ,-,-,0.444 ,0.170 ,0.445 ,0.148 ,6.47 ,6.39 ,0.05 ,0.02 ,7.98E-06,2.6E+01,2.69E-03,17.88 ,6.91E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/28 23:00,30.9,31.9,32.3,29.1,33.2,18.8,29.3,29.1,29.2,29.3,29.2,23.1,29.3,29.1,28.9,28.8,-,-,19.8,18.5,19.5,-,ND,4.15 ,26.3,3.85 ,0.446 ,-,-,0.445 ,0.170 ,0.445 ,0.148 ,6.47 ,6.37 ,0.05 ,0.02 ,8.01E-06,2.5E+01,8.07E-03,18.14 ,6.80E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 5:00,31,31.9,32.4,29.2,33.2,18.9,29.3,29.1,29.3,29.3,29.2,23,29.3,29.1,28.9,28.8,-,-,19.9,18.5,19.6,-,ND,4.12 ,26.3,3.14 ,0.446 ,-,-,0.445 ,0.170 ,0.446 ,0.148 ,6.44 ,6.40 ,0.05 ,0.02 ,8.01E-06,2.5E+01,2.69E-03,17.58 ,6.80E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 11:00,30.9,31.9,32.4,29.2,33.2,18.9,29.3,29.2,29.3,29.3,29.2,23.1,29.4,29.1,28.9,28.8,-,-,19.9,18.5,19.6,-,ND,4.09 ,25.9,2.50 ,0.444 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.46 ,6.37 ,0.05 ,0.03 ,7.78E-06,2.6E+01,2.69E-03,17.27 ,6.82E-06,-,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 17:00,31,31.9,32.4,29.2,33.3,18.9,29.4,29.2,29.3,29.4,29.3,23.1,29.4,29.2,29,28.9,-,-,19.9,18.6,19.6,-,ND,4.08 ,25.9,2.27 ,0.444 ,-,-,0.443 ,0.169 ,0.444 ,0.147 ,6.42 ,6.38 ,0.06 ,0.03 ,7.78E-06,2.6E+01,8.07E-03,16.41 ,6.82E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/29 23:00,31,32,32.4,29.2,33.3,18.9,29.4,29.2,29.3,29.4,29.3,23.1,29.4,29.2,29,28.9,-,-,19.9,18.6,19.6,-,ND,4.07 ,25.8,1.98 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.147 ,6.43 ,6.39 ,0.06 ,0.03 ,7.78E-06,2.5E+01,5.38E-03,15.33 ,6.94E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 5:00,31.1,32.1,32.5,29.3,33.3,19,29.4,29.2,29.4,29.4,29.3,23.1,29.4,29.2,29,28.9,-,-,19.9,18.6,19.6,-,ND,4.02 ,25.8,1.89 ,0.446 ,-,-,0.445 ,0.169 ,0.446 ,0.148 ,6.47 ,6.42 ,0.06 ,0.03 ,7.78E-06,2.5E+01,2.69E-03,15.16 ,6.94E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 11:00,31.1,32.1,32.5,29.3,33.3,19,29.4,29.3,29.4,29.4,29.3,23.1,29.4,29.2,29,28.9,-,-,20,18.6,19.6,-,ND,4.00 ,25.7,2.16 ,0.444 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.46 ,6.39 ,0.06 ,0.03 ,7.86E-06,2.6E+01,8.07E-03,15.47 ,6.85E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 17:00,31.9,33,33.6,29.4,33.5,19,29.5,29.4,29.6,29.6,29.5,23.2,29.7,29.7,29.3,29.2,-,-,20,18.6,19.6,-,ND,4.00 ,25.8,2.42 ,0.443 ,-,-,0.443 ,0.168 ,0.443 ,0.147 ,6.44 ,6.38 ,0.06 ,0.03 ,7.86E-06,2.6E+01,8.07E-03,17.42 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/30 23:00,32,32.9,33.8,29.6,33.8,19,29.7,29.6,29.7,29.8,29.7,23.3,29.8,29.8,29.4,29.4,-,-,20.1,18.7,19.7,-,ND,4.01 ,25.9,2.39 ,0.444 ,-,-,0.443 ,0.168 ,0.443 ,0.147 ,6.43 ,6.36 ,0.06 ,0.03 ,7.92E-06,2.5E+01,8.07E-03,16.80 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 5:00,32,32.9,33.8,29.7,33.9,19,29.8,29.6,29.8,29.9,29.8,23.4,29.9,29.9,29.5,29.5,-,-,20.1,18.7,19.8,-,ND,4.00 ,25.9,2.73 ,0.444 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.46 ,6.39 ,0.05 ,0.03 ,7.92E-06,2.6E+01,5.38E-03,17.32 ,6.85E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 11:00,32.1,33,33.7,29.7,33.9,19.1,29.8,29.7,29.9,30,29.9,23.4,29.9,29.9,29.5,29.5,-,-,20.2,18.7,19.8,-,ND,3.98 ,25.9,2.77 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.147 ,6.43 ,6.38 ,0.05 ,0.03 ,8.05E-06,2.5E+01,5.38E-03,16.68 ,6.92E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 17:00,32.2,33,33.6,29.8,34,19.1,29.9,29.7,29.9,30,29.9,23.4,30,29.9,29.6,29.5,-,-,20.3,18.8,19.8,-,ND,3.96 ,25.8,3.15 ,0.445 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.44 ,6.38 ,0.05 ,0.02 ,8.05E-06,2.6E+01,5.38E-03,17.49 ,6.92E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/5/31 23:00,31.9,33.1,33.4,29.8,34,19.1,29.9,29.8,30,30,29.9,23.4,30,30,29.6,29.6,-,-,20.3,18.9,19.9,-,ND,3.94 ,25.8,3.00 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.148 ,6.44 ,6.40 ,0.05 ,0.02 ,8.13E-06,2.6E+01,1.07E-02,16.80 ,7.26E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 5:00,32,33.1,33.3,29.8,34,19.1,29.9,29.8,30,30.1,30,23.4,30,30,29.6,29.6,-,-,20.3,18.9,19.9,-,ND,3.91 ,25.9,2.90 ,0.446 ,-,-,0.445 ,0.169 ,0.445 ,0.148 ,6.47 ,6.40 ,0.05 ,0.03 ,8.13E-06,2.6E+01,5.38E-03,17.31 ,7.26E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 11:00,32,33.2,33.2,29.8,34,19.2,29.9,29.8,30,30.1,30,23.4,30,30,29.6,29.6,-,-,20.4,18.9,20,-,ND,3.89 ,25.8,2.72 ,0.444 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.43 ,6.38 ,0.05 ,0.03 ,8.34E-06,2.5E+01,8.07E-03,16.50 ,7.10E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 17:00,36.2,32,29.3,29.9,37,19.2,29.6,29.7,29.8,30.4,29.1,23.2,29.8,30.1,29.6,29.5,-,-,20.4,18.9,20,-,ND,3.88 ,25.8,2.70 ,0.445 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.46 ,6.39 ,0.05 ,0.03 ,8.34E-06,2.5E+01,5.38E-03,16.07 ,7.10E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/1 23:00,36.1,32.4,28.5,29.9,37.4,19.2,29.9,29.7,29.9,30.4,29.3,23.6,29.9,30.1,29.5,29.5,-,-,20.4,19,20,-,ND,3.86 ,25.5,2.56 ,0.445 ,-,-,0.445 ,0.169 ,0.445 ,0.148 ,6.47 ,6.40 ,0.06 ,0.03 ,8.12E-06,2.5E+01,ND,16.27 ,7.08E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 5:00,35.4,32.6,28.4,29.9,37.4,19.2,30,29.7,30,30.4,29.4,24,29.9,30,29.5,29.5,-,-,20.4,19,20.1,-,ND,3.83 ,25.4,2.65 ,0.446 ,-,-,0.445 ,0.169 ,0.445 ,0.148 ,6.48 ,6.39 ,0.05 ,0.03 ,8.12E-06,2.5E+01,5.38E-03,16.41 ,7.08E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 11:00,35.2,32.7,28.6,29.9,37.3,19.3,30,29.7,30,30.3,29.5,24,29.9,30,29.5,29.5,-,-,20.5,19.1,20.1,-,ND,3.82 ,25.4,2.70 ,0.444 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.44 ,6.38 ,0.05 ,0.03 ,8.11E-06,2.6E+01,2.69E-03,16.58 ,7.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 17:00,34.9,32.8,28.8,29.8,37.3,19.3,30,29.7,30,30.3,29.6,23.9,29.9,30,29.5,29.5,-,-,20.5,19.1,20.1,-,ND,3.81 ,25.6,2.80 ,0.444 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.43 ,6.38 ,0.05 ,0.03 ,8.11E-06,2.5E+01,ND,16.40 ,7.04E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/2 23:00,34.7,32.9,29,29.8,37.2,19.3,30,29.7,30.1,30.3,29.7,24.3,30,30,29.6,29.5,-,-,20.5,19.1,20.2,-,ND,3.80 ,25.6,2.68 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.147 ,6.47 ,6.40 ,0.05 ,0.03 ,8.16E-06,2.5E+01,ND,16.03 ,7.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 5:00,34.6,33.2,29.3,29.8,37.1,19.3,30,29.7,30.1,30.3,29.7,24.3,30,30,29.6,29.5,-,-,20.6,19.1,20.2,-,ND,3.77 ,25.3,2.77 ,0.446 ,-,-,0.445 ,0.170 ,0.445 ,0.148 ,6.43 ,6.40 ,0.05 ,0.03 ,8.16E-06,2.6E+01,2.69E-03,15.78 ,7.04E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 11:00,34.5,33.3,29.5,29.8,37,19.3,30,29.7,30.1,30.3,29.8,24.4,30,30,29.6,29.5,-,-,20.6,19.1,20.2,-,ND,3.75 ,25.4,2.78 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.147 ,6.44 ,6.40 ,0.05 ,0.03 ,8.09E-06,2.5E+01,8.07E-03,16.57 ,6.99E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 17:00,34.3,33.4,29.7,29.8,36.9,19.4,30,29.7,30.1,30.3,30,24.4,30,30,29.6,29.5,-,-,20.6,19.2,20.2,-,ND,3.75 ,25.3,2.75 ,0.444 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.43 ,6.38 ,0.05 ,0.03 ,8.09E-06,2.6E+01,2.69E-03,17.07 ,6.99E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/3 23:00,34.3,33.6,29.8,29.8,36.8,19.4,30,29.7,30.1,30.3,29.9,24.4,30,29.9,29.6,29.5,-,-,20.6,19.2,20.2,-,ND,3.73 ,25.5,2.50 ,0.445 ,-,-,0.445 ,0.169 ,0.445 ,0.148 ,6.45 ,6.39 ,0.06 ,0.03 ,8.11E-06,2.5E+01,2.69E-03,16.59 ,6.99E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 5:00,34.2,33.7,30,29.8,36.7,19.4,30,29.7,30.2,30.3,29.9,24.5,30,29.9,29.5,29.5,-,-,20.6,19.2,20.3,-,ND,3.71 ,25.4,2.50 ,0.446 ,-,-,0.445 ,0.169 ,0.445 ,0.148 ,6.45 ,6.42 ,0.06 ,0.03 ,8.11E-06,2.6E+01,2.69E-03,15.77 ,6.99E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 11:00,34,33.7,30.2,29.8,36.6,19.4,30,29.7,30.1,30.3,29.9,24.4,30,29.9,29.5,29.5,-,-,20.7,19.2,20.3,-,ND,3.69 ,25.3,2.27 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.148 ,6.45 ,6.39 ,0.06 ,0.03 ,8.13E-06,2.5E+01,2.69E-03,16.29 ,7.02E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 17:00,33.9,33.7,30.3,29.8,36.5,19.4,30,29.7,30.1,30.2,29.9,24.5,29.9,29.9,29.5,29.5,-,-,20.7,19.2,20.3,-,ND,3.68 ,25.3,2.21 ,0.445 ,-,-,0.444 ,0.169 ,0.444 ,0.147 ,6.45 ,6.40 ,0.06 ,0.03 ,8.13E-06,2.5E+01,5.38E-03,15.42 ,7.02E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/4 23:00,33.9,33.7,30.4,29.8,36.4,19.4,30,29.7,30.1,30.2,29.9,24.4,29.9,29.9,29.5,29.5,-,-,20.7,19.3,20.3,-,ND,3.66 ,25.4,2.06 ,0.445 ,-,-,0.445 ,0.169 ,0.445 ,0.147 ,6.46 ,6.41 ,0.06 ,0.03 ,8.16E-06,2.6E+01,8.07E-03,15.70 ,7.33E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 5:00,33.8,33.7,30.5,29.8,36.3,19.5,30,29.7,30.1,30.2,29.9,24.4,29.9,29.9,29.5,29.5,-,-,20.7,19.3,20.3,-,ND,3.64 ,25.3,1.96 ,0.446 ,-,-,0.445 ,0.169 ,0.445 ,0.147 ,6.47 ,6.42 ,0.06 ,0.03 ,8.16E-06,2.5E+01,5.38E-03,16.01 ,7.33E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 11:00,33.8,33.6,30.6,29.7,36.3,19.5,29.9,29.7,30.1,30.2,29.9,24.6,29.9,29.9,29.5,29.5,-,-,20.7,19.3,20.4,-,ND,3.62 ,25.2,1.89 ,0.445 ,-,-,0.444 ,0.168 ,0.444 ,0.147 ,6.45 ,6.38 ,0.06 ,0.03 ,8.31E-06,2.6E+01,ND,16.50 ,7.15E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 17:00,33.7,33.6,30.6,29.8,36.2,19.5,30,29.8,30.1,30.2,29.9,24.5,29.9,29.9,29.5,29.5,-,-,20.8,19.3,20.4,-,ND,3.62 ,25.2,2.00 ,0.444 ,-,-,0.443 ,0.168 ,0.444 ,0.147 ,6.47 ,6.39 ,0.06 ,0.03 ,8.31E-06,2.5E+01,1.07E-02,15.70 ,7.15E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/5 23:00,33.7,33.6,30.7,29.8,36.2,19.5,30,29.8,30.1,30.2,29.9,24.5,29.9,29.9,29.5,29.5,-,-,20.8,19.3,20.4,-,ND,3.61 ,25.2,1.75 ,0.445 ,-,-,0.444 ,0.168 ,0.444 ,0.147 ,6.47 ,6.40 ,0.06 ,0.03 ,8.31E-06,2.6E+01,ND,15.46 ,7.12E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 5:00,33.7,33.6,30.7,29.8,36.1,19.5,30,29.8,30.1,30.2,29.9,24.4,29.9,29.9,29.5,29.5,-,-,20.8,19.4,20.4,-,ND,3.58 ,25.3,1.77 ,0.446 ,-,-,0.445 ,0.169 ,0.445 ,0.147 ,6.46 ,6.41 ,0.06 ,0.03 ,8.31E-06,2.6E+01,ND,16.23 ,7.12E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 11:00,33.7,33.6,30.8,29.7,36.1,19.6,29.9,29.8,30.1,30.1,29.9,24.5,29.9,29.9,29.5,29.4,-,-,20.8,19.4,20.4,-,ND,3.57 ,24.9,1.81 ,0.444 ,-,-,0.443 ,0.168 ,0.443 ,0.146 ,6.45 ,6.39 ,0.06 ,0.03 ,8.33E-06,2.6E+01,5.38E-03,15.96 ,7.17E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 17:00,33.7,33.7,30.8,29.8,36,19.6,30,29.9,30.1,30.2,29.9,24.5,29.9,29.9,29.5,29.5,-,-,20.8,19.4,20.4,-,ND,3.57 ,25.1,2.05 ,0.444 ,-,-,0.443 ,0.168 ,0.443 ,0.147 ,6.43 ,6.38 ,0.06 ,0.03 ,8.33E-06,2.6E+01,2.69E-03,15.59 ,7.17E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/6 23:00,33.7,33.7,30.9,29.8,35.9,19.6,30,29.9,30.1,30.2,30,24.5,29.9,29.9,29.5,29.5,-,-,20.8,19.4,20.5,-,5.14E-07,3.56 ,25.2,2.04 ,0.444 ,-,-,0.444 ,0.168 ,0.444 ,0.147 ,6.45 ,6.38 ,0.06 ,0.03 ,8.06E-06,2.6E+01,1.34E-02,14.97 ,7.09E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 5:00,33.8,33.7,30.9,29.8,35.9,19.6,30,29.9,30.1,30.2,29.9,24.5,29.9,29.9,29.5,29.5,-,-,20.8,19.4,20.5,-,ND,3.55 ,25.2,2.06 ,0.445 ,-,-,0.444 ,0.169 ,0.445 ,0.147 ,6.45 ,6.40 ,0.06 ,0.03 ,8.06E-06,2.5E+01,5.38E-03,15.16 ,7.09E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 11:00,33.8,33.6,30.9,29.8,35.9,19.6,30,29.9,30.1,30.2,30,24.5,29.9,29.9,29.5,29.5,-,-,20.9,19.4,20.5,-,ND,3.54 ,25.5,2.16 ,0.445 ,-,-,-,-,0.441 ,0.365 ,-,13.07 ,0.06 ,0.03 ,1.07E-05,2.6E+01,2.69E-03,17.13 ,7.14E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 17:00,33.7,33.6,31,29.7,35.8,19.6,30,29.9,30.1,30.1,30,24.5,29.9,29.9,29.5,29.5,-,-,20.9,19.4,20.5,-,ND,3.53 ,25.5,2.32 ,0.444 ,-,-,-,-,0.440 ,0.365 ,-,13.08 ,0.06 ,0.03 ,8.11E-06,2.6E+01,2.69E-03,15.05 ,7.14E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/7 23:00,33.7,33.5,31,29.7,35.7,19.7,30,29.9,30.1,30.1,30,24.6,29.9,29.9,29.6,29.5,-,-,20.9,19.5,20.5,-,2.72E-07,3.52 ,25.4,2.30 ,0.445 ,-,-,-,-,0.441 ,0.365 ,-,13.08 ,0.06 ,0.03 ,9.36E-06,2.5E+01,8.07E-03,15.89 ,7.21E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 5:00,33.6,33.4,31,29.7,35.7,19.7,30,29.9,30.2,30.1,30,24.6,29.9,29.9,29.5,29.5,-,-,20.9,19.5,20.5,-,ND,3.50 ,25.4,2.37 ,0.446 ,-,-,-,-,0.442 ,0.366 ,-,13.11 ,0.06 ,0.03 ,8.31E-06,2.6E+01,8.07E-03,15.66 ,7.21E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 11:00,33.6,33.3,31.1,29.7,35.6,19.7,30,29.9,30.2,30.2,30,24.7,29.9,29.9,29.6,29.5,-,-,20.9,19.5,20.6,-,ND,3.49 ,25.4,2.35 ,0.444 ,-,-,-,-,0.440 ,0.364 ,-,13.01 ,0.06 ,0.03 ,1.37E-05,2.6E+01,ND,16.18 ,7.10E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 17:00,33.6,33.1,31.1,29.8,35.5,19.7,30,30,30.2,30.3,30,24.7,29.9,29.9,29.6,29.5,-,-,20.9,19.5,20.6,-,ND,3.50 ,25.6,2.60 ,0.443 ,-,-,-,-,0.439 ,0.364 ,-,13.08 ,0.05 ,0.02 ,8.23E-06,2.5E+01,ND,15.78 ,7.10E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/8 23:00,33.7,33.1,31.1,29.8,35.5,19.7,30,30,30.2,30.2,30,24.7,29.9,29.9,29.6,29.5,-,-,21,19.6,20.6,-,ND,3.51 ,25.7,2.55 ,0.444 ,-,-,-,-,0.440 ,0.365 ,-,13.05 ,0.06 ,0.03 ,2.01E-05,2.6E+01,8.07E-03,16.08 ,7.13E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 5:00,33.7,33.2,31.2,29.8,35.4,19.7,30,30,30.2,30.2,30,24.7,29.9,29.9,29.6,29.5,-,-,21,19.6,20.6,-,ND,3.49 ,25.7,2.68 ,0.445 ,-,-,-,-,0.441 ,0.365 ,-,13.07 ,0.05 ,0.02 ,8.34E-06,2.5E+01,1.07E-02,15.86 ,7.13E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 11:00,33.7,33.1,31.2,29.8,35.4,19.8,30,30,30.2,30.2,30,24.7,29.9,29.9,29.6,29.5,-,-,21,19.6,20.6,-,ND,3.49 ,25.9,2.77 ,0.444 ,-,-,-,-,0.440 ,0.364 ,-,13.01 ,0.05 ,0.02 ,1.65E-05,2.6E+01,1.61E-02,16.49 ,7.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 17:00,33.7,33.1,31.3,29.8,35.3,19.8,30,29.9,30.2,30.4,30,24.7,29.9,29.9,29.6,29.5,-,-,21,19.6,20.7,-,ND,3.49 ,26.3,2.90 ,0.444 ,-,-,-,-,0.440 ,0.364 ,-,12.98 ,0.05 ,0.02 ,8.49E-06,2.6E+01,8.07E-03,16.68 ,7.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/9 23:00,34.1,33.1,31.3,29.8,35.3,19.8,30.1,30,30.2,30.4,30,24.7,29.9,29.9,29.6,29.5,-,-,21,19.6,20.7,-,3.77E-07,3.49 ,26.5,2.99 ,0.445 ,-,-,-,-,0.440 ,0.365 ,-,13.03 ,0.05 ,0.02 ,4.13E-05,2.6E+01,1.34E-02,17.55 ,7.28E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 5:00,35.8,33,31.3,29.8,35.2,19.8,30.1,30,30.2,30.4,30,24.7,29.9,29.9,29.6,29.5,-,-,21.1,19.6,20.7,-,ND,3.48 ,26.6,2.99 ,0.445 ,-,-,-,-,0.441 ,0.365 ,-,13.07 ,0.05 ,0.02 ,8.22E-06,2.5E+01,2.69E-03,16.78 ,7.28E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 11:00,34.9,33.2,31.4,29.8,35.2,19.8,30,29.9,30.2,30.3,30,24.9,29.9,29.9,29.6,29.5,-,-,21,19.7,20.7,-,ND,3.47 ,26.5,3.15 ,0.444 ,-,-,-,-,0.440 ,0.365 ,-,13.00 ,0.05 ,0.02 ,8.65E-06,2.6E+01,1.07E-02,17.43 ,7.24E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 17:00,35,33.2,31.4,29.8,35.2,19.8,30.1,30,30.2,30.4,30.1,24.9,30,29.9,29.6,29.6,-,-,21.1,19.7,20.7,-,ND,3.46 ,26.5,3.28 ,0.444 ,-,-,-,-,0.440 ,0.365 ,-,13.02 ,0.05 ,0.02 ,8.65E-06,2.6E+01,ND,17.23 ,7.24E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/10 23:00,35.5,33.2,31.5,29.8,35.2,19.9,30.1,30,30.2,30.4,30.1,24.9,30,29.9,29.7,29.6,-,-,21.1,19.7,20.7,-,ND,3.45 ,26.8,3.09 ,0.445 ,-,-,-,-,0.441 ,0.365 ,-,13.05 ,0.05 ,0.02 ,8.32E-06,2.5E+01,5.38E-03,18.69 ,7.28E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 5:00,35.8,33.2,31.5,29.8,35.1,19.9,30.1,30,30.2,30.4,30.1,24.9,30,29.9,29.7,29.6,-,-,21.1,19.7,20.8,-,ND,3.43 ,26.5,2.97 ,0.445 ,-,-,-,-,0.441 ,0.366 ,-,13.03 ,0.05 ,0.02 ,8.32E-06,2.5E+01,8.07E-03,16.55 ,7.28E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 11:00,35.8,33.2,31.5,29.8,35.1,19.9,30.1,30,30.2,30.3,30.1,25,30,29.9,29.7,29.6,-,-,21.1,19.7,20.8,-,ND,3.42 ,26.6,3.05 ,0.444 ,-,-,-,-,0.440 ,0.364 ,-,12.99 ,0.05 ,0.02 ,8.41E-06,2.6E+01,2.69E-03,16.71 ,7.25E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 17:00,35.7,33.2,31.5,29.8,35.1,19.9,30.1,30,30.3,30.4,30.1,25,30,30,29.7,29.6,-,-,21.1,19.7,20.8,-,ND,3.43 ,26.9,3.14 ,0.443 ,-,-,-,-,0.439 ,0.364 ,-,12.99 ,0.05 ,0.02 ,8.41E-06,2.6E+01,ND,16.70 ,7.25E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/11 23:00,36.4,33.3,31.6,29.9,35.1,20,30.1,30,30.3,30.4,30.1,25,30,30,29.7,29.6,-,-,21.2,19.8,20.8,-,ND,3.42 ,27,2.96 ,0.444 ,-,-,-,-,0.440 ,0.365 ,-,13.01 ,0.05 ,0.02 ,8.48E-06,2.6E+01,ND,15.75 ,7.48E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 5:00,35.8,33.2,31.6,29.9,35.1,20,30.2,30,30.3,30.4,30.1,25,30,30,29.7,29.6,-,-,21.2,19.8,20.8,-,ND,3.41 ,27,2.96 ,0.445 ,-,-,-,-,0.441 ,0.365 ,-,13.05 ,0.05 ,0.02 ,8.48E-06,2.6E+01,2.69E-03,15.23 ,7.48E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 11:00,35.9,33.1,31.6,29.9,35.1,20,30.2,30,30.3,30.4,30.2,25,30,30,29.7,29.6,-,-,21.2,19.7,20.8,-,ND,3.40 ,27,2.98 ,0.443 ,-,-,-,-,0.439 ,0.364 ,-,13.01 ,0.05 ,0.02 ,8.37E-06,2.6E+01,5.38E-03,16.32 ,7.26E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 17:00,35.8,33.2,31.6,29.9,35,20,30.2,30,30.3,30.4,30.2,25,30,30,29.7,29.6,-,-,21.2,19.8,20.8,-,ND,3.41 ,27.3,3.16 ,0.441 ,-,-,0.440 ,0.415 ,-,-,12.96 ,-,0.05 ,0.02 ,8.37E-06,2.5E+01,1.07E-02,16.53 ,7.26E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/12 23:00,35.9,33.1,31.6,29.9,35.1,20,30.2,30,30.3,30.4,30.2,25.1,30.1,30,29.8,29.7,-,-,21.2,19.8,20.8,-,ND,3.40 ,27.7,3.12 ,0.442 ,-,-,0.441 ,0.416 ,-,-,13.03 ,-,0.05 ,0.02 ,8.50E-06,2.6E+01,2.69E-03,16.80 ,7.38E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 5:00,35.9,33.2,31.7,29.9,35.1,20,30.2,30.1,30.3,30.4,30.2,25.1,30.1,30.1,29.8,29.7,-,-,21.2,19.8,20.8,-,ND,3.39 ,27.5,3.13 ,0.442 ,-,-,0.441 ,0.416 ,-,-,12.96 ,-,0.05 ,0.02 ,8.50E-06,2.6E+01,1.34E-02,16.70 ,7.38E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 11:00,36.7,33.2,31.8,29.9,35,20.1,30.2,30.1,30.4,30.5,30.2,25.1,30.1,30.1,29.8,29.7,-,-,21.3,19.8,20.9,-,ND,3.37 ,27.5,3.12 ,0.441 ,-,-,0.440 ,0.415 ,-,-,13.00 ,-,0.05 ,0.02 ,8.35E-06,2.5E+01,2.69E-03,17.14 ,7.51E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 17:00,36.8,33.2,31.9,30,35,20.1,30.2,30.1,30.4,30.4,30.2,25.1,30.1,30.1,29.8,29.7,-,-,21.3,19.8,20.9,-,ND,3.37 ,27.8,3.27 ,0.441 ,-,-,0.440 ,0.415 ,-,-,13.00 ,-,0.02 ,0.03 ,8.35E-06,2.5E+01,2.69E-03,16.90 ,7.51E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/13 23:00,36.6,33.4,31.9,30,35,20.1,30.3,30.1,30.4,30.4,30.3,25.2,30.1,30.1,29.8,29.7,-,-,21.3,19.9,20.9,-,ND,3.36 ,27.6,3.04 ,0.442 ,-,-,0.441 ,0.416 ,-,-,12.98 ,-,0.02 ,0.03 ,8.40E-06,2.6E+01,2.69E-03,16.68 ,7.38E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 5:00,37,33.2,31.9,30,35.1,20.1,30.3,30.1,30.4,30.4,30.3,25.2,30.1,30.1,29.8,29.7,-,-,21.3,19.9,20.9,-,ND,3.34 ,27.6,2.79 ,0.442 ,-,-,0.441 ,0.416 ,-,-,13.07 ,-,0.02 ,0.03 ,8.40E-06,2.6E+01,5.38E-03,16.40 ,7.38E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 11:00,38.5,33.2,32,30,35.1,20.1,30.3,30.2,30.4,30.5,30.3,25.2,30.2,30.2,29.9,29.8,-,-,21.3,19.9,21,-,ND,3.34 ,27.8,2.59 ,0.440 ,-,-,0.439 ,0.414 ,-,-,12.97 ,-,0.03 ,0.04 ,8.53E-06,2.5E+01,5.38E-03,16.43 ,7.41E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 17:00,39.5,33.3,32,30,35,20.2,30.3,30.2,30.4,30.5,30.3,25.3,30.2,30.2,29.9,29.8,-,-,21.3,19.9,21,-,ND,3.34 ,28.1,2.58 ,0.443 ,-,-,0.442 ,0.156 ,0.443 ,0.146 ,6.51 ,6.50 ,0.03 ,0.04 ,8.53E-06,2.6E+01,2.69E-03,16.39 ,7.41E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/14 23:00,39.2,33.3,32,30,35,20.2,30.3,30.2,30.5,30.5,30.3,25.3,30.2,30.2,29.9,29.8,-,-,21.4,20,21,-,ND,3.33 ,28.2,2.41 ,0.444 ,-,-,0.444 ,0.156 ,0.444 ,0.146 ,6.54 ,6.51 ,0.03 ,0.04 ,8.43E-06,2.6E+01,1.07E-02,14.95 ,7.28E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 5:00,39,33.3,32.1,30.1,35.1,20.2,30.4,30.2,30.5,30.5,30.4,25.3,30.2,30.2,29.9,29.8,-,-,21.4,20,21,-,ND,3.31 ,27.9,2.41 ,0.445 ,-,-,0.444 ,0.157 ,0.445 ,0.147 ,6.54 ,6.54 ,0.03 ,0.04 ,8.43E-06,2.6E+01,2.69E-03,15.86 ,7.28E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 11:00,39.3,33.3,32.1,30.1,35,20.2,30.4,30.2,30.5,30.5,30.4,25.3,30.2,30.2,29.9,29.8,-,-,21.4,20,21,-,ND,3.29 ,28.3,2.54 ,0.444 ,-,-,0.443 ,0.156 ,0.444 ,0.146 ,6.53 ,6.50 ,0.03 ,0.04 ,8.52E-06,2.6E+01,5.38E-03,16.37 ,7.37E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 17:00,39.3,33.3,32.2,30.1,35,20.3,30.4,30.3,30.5,30.6,30.4,25.4,30.3,30.3,30,29.9,-,-,21.4,20,21,-,ND,3.28 ,28.3,2.82 ,0.444 ,-,-,0.443 ,0.156 ,0.443 ,0.146 ,6.54 ,6.49 ,0.02 ,0.03 ,8.52E-06,2.6E+01,2.69E-03,16.49 ,7.37E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/15 23:00,39.3,33.3,32.3,30.1,35,20.3,30.4,30.3,30.5,30.6,30.4,25.4,30.3,30.3,30,29.9,-,-,21.4,20,21.1,-,ND,3.27 ,28.2,2.81 ,0.445 ,-,-,0.444 ,0.157 ,0.444 ,0.147 ,6.53 ,6.52 ,0.02 ,0.03 ,8.58E-06,2.6E+01,5.38E-03,15.45 ,7.51E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 5:00,39.2,33.4,32.3,30.1,35,20.3,30.5,30.3,30.6,30.6,30.5,25.4,30.3,30.3,30,29.9,-,-,21.5,20,21.1,-,ND,3.25 ,28.5,3.00 ,0.445 ,-,-,0.444 ,0.157 ,0.445 ,0.147 ,6.54 ,6.51 ,0.02 ,0.03 ,8.58E-06,2.5E+01,5.38E-03,16.54 ,7.51E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 11:00,39.1,33.4,32.3,30.2,35,20.3,30.5,30.3,30.6,30.6,30.5,25.4,30.3,30.3,30,29.9,-,-,21.5,20,21.1,-,ND,3.23 ,28.3,3.10 ,0.444 ,-,-,0.444 ,0.157 ,0.444 ,0.147 ,6.53 ,6.52 ,0.02 ,0.03 ,8.58E-06,2.6E+01,2.69E-03,15.85 ,7.55E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 17:00,39.1,33.5,32.3,30.2,35,20.4,30.5,30.3,30.6,30.6,30.5,25.9,30.3,30.3,30,29.9,-,-,21.5,20.1,21.1,-,ND,3.23 ,28.6,3.27 ,0.443 ,-,-,0.443 ,0.156 ,0.443 ,0.147 ,6.51 ,6.47 ,0.02 ,0.03 ,8.58E-06,2.6E+01,8.07E-03,16.30 ,7.55E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/16 23:00,39.1,33.4,32.4,30.2,35,20.4,30.5,30.3,30.6,30.7,30.5,25.9,30.4,30.3,30.1,30,-,-,21.5,20.1,21.1,-,ND,3.23 ,28.5,2.84 ,0.444 ,-,-,0.443 ,0.156 ,0.443 ,0.147 ,6.53 ,6.51 ,0.02 ,0.03 ,8.56E-06,2.5E+01,8.07E-03,16.70 ,7.55E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 5:00,39.7,33.5,32.5,30.2,35,20.4,30.5,30.4,30.6,30.7,30.5,25.9,30.4,30.4,30.1,30,-,-,21.5,20.1,21.2,-,ND,3.22 ,28.8,2.62 ,0.444 ,-,-,0.444 ,0.157 ,0.444 ,0.147 ,6.52 ,6.51 ,0.03 ,0.04 ,8.56E-06,2.6E+01,2.69E-03,16.72 ,7.55E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 11:00,39.2,33.3,32.5,30.3,35,20.4,30.6,30.4,30.6,30.7,30.6,26,30.4,30.4,30.1,30,-,-,21.5,20.1,21.2,-,ND,3.23 ,28.9,2.51 ,0.437 ,-,-,0.436 ,0.153 ,0.437 ,0.144 ,6.43 ,6.42 ,0.03 ,0.04 ,8.82E-06,2.6E+01,5.38E-03,15.98 ,8.74E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 17:00,39.5,33.5,32.6,30.3,35,20.4,30.6,30.4,30.7,30.7,30.6,26,30.4,30.4,30.1,30,-,-,21.5,20.1,21.1,-,ND,3.24 ,29.2,2.49 ,0.437 ,-,-,0.436 ,0.153 ,0.436 ,0.144 ,6.43 ,6.40 ,0.01 ,0.03 ,8.82E-06,2.5E+01,1.07E-02,16.08 ,7.42E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/17 23:00,39.6,33.5,32.6,30.3,35,20.5,30.6,30.4,30.7,30.7,30.6,26,30.5,30.5,30.2,30.1,-,-,21.6,20.1,21.2,-,ND,3.23 ,29.5,2.32 ,0.438 ,-,-,0.437 ,0.153 ,0.437 ,0.144 ,6.43 ,6.42 ,0.01 ,0.04 ,8.63E-06,2.6E+01,5.38E-03,16.19 ,9.46E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 5:00,39.5,33.5,32.7,30.3,35,20.5,30.6,30.5,30.7,30.8,30.7,26.1,30.5,30.5,30.2,30.1,-,-,21.6,20.1,21.2,-,ND,3.21 ,29.6,2.53 ,0.438 ,-,-,0.438 ,0.154 ,0.438 ,0.144 ,6.45 ,6.42 ,0.00 ,0.03 ,8.63E-06,2.6E+01,ND,15.50 ,7.49E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
