,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 11:00,39.4,33.6,32.7,30.4,35,20.5,30.6,30.5,30.7,30.8,30.7,26,30.5,30.5,30.2,30.1,-,-,21.6,20.2,21.2,-,ND,3.18 ,29.6,2.57 ,0.439 ,-,-,0.438 ,0.154 ,0.439 ,0.145 ,6.46 ,6.43 ,0.00 ,0.03 ,8.88E-06,2.6E+01,ND,16.35 ,1.10E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 17:00,39.4,33.6,32.7,30.4,35,20.5,30.7,30.5,30.8,30.8,30.7,26,30.5,30.5,30.2,30.1,-,-,21.6,20.2,21.2,-,ND,3.13 ,29.6,2.85 ,0.439 ,-,-,0.439 ,0.154 ,0.439 ,0.145 ,6.45 ,6.43 ,0.00 ,0.03 ,8.88E-06,2.5E+01,1.88E-02,16.25 ,7.56E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/18 23:00,39.4,33.7,32.8,30.4,35,20.6,30.7,30.5,30.8,30.8,30.7,26.1,30.6,30.6,30.3,30.2,-,-,21.6,20.2,21.3,-,4.26E-07,3.09 ,29.2,2.82 ,0.440 ,-,-,0.439 ,0.154 ,0.439 ,0.145 ,6.46 ,6.44 ,0.00 ,0.03 ,8.93E-06,2.5E+01,ND,16.82 ,1.58E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 5:00,39.3,33.6,32.8,30.4,35,20.6,30.7,30.6,30.8,30.9,30.8,26.1,30.6,30.6,30.3,30.2,-,-,21.7,20.2,21.3,-,ND,3.05 ,29.1,2.58 ,0.440 ,-,-,0.439 ,0.155 ,0.439 ,0.145 ,6.47 ,6.44 ,0.00 ,0.04 ,8.93E-06,2.5E+01,ND,16.09 ,7.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 11:00,39.1,33.7,32.9,30.4,35,20.6,30.7,30.6,30.8,30.9,30.8,26.1,30.6,30.6,30.3,30.2,-,-,21.7,20.2,21.3,-,ND,3.03 ,29,2.41 ,0.438 ,-,-,0.437 ,0.153 ,0.437 ,0.144 ,6.43 ,6.41 ,0.01 ,0.04 ,8.65E-06,2.5E+01,1.07E-02,15.22 ,2.14E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 17:00,38.9,33.7,32.9,30.5,35,20.7,30.8,30.7,30.8,30.9,30.8,26.2,30.6,30.6,30.3,30.2,-,-,21.7,20.3,21.3,-,ND,3.03 ,29.2,2.47 ,0.437 ,-,-,0.437 ,0.153 ,0.437 ,0.144 ,6.43 ,6.40 ,0.00 ,0.04 ,8.65E-06,2.5E+01,ND,14.66 ,7.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/19 23:00,38.9,33.6,33,30.5,35,20.7,30.8,30.7,30.9,30.9,30.8,26.2,30.7,30.7,30.4,30.3,-,-,21.7,20.3,21.3,-,ND,3.02 ,29,2.30 ,0.438 ,-,-,0.438 ,0.154 ,0.438 ,0.144 ,6.45 ,6.42 ,0.00 ,0.04 ,8.63E-06,2.6E+01,1.07E-02,15.43 ,3.26E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 5:00,39.3,33.8,33,30.5,35,20.7,30.8,30.7,30.9,31,30.8,26.2,30.7,30.7,30.4,30.3,-,-,21.7,20.3,21.3,-,ND,2.99 ,29.2,2.24 ,0.439 ,-,-,0.439 ,0.154 ,0.439 ,0.145 ,6.47 ,6.44 ,0.01 ,0.04 ,8.63E-06,2.6E+01,5.38E-03,16.08 ,7.63E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 11:00,41.2,33.7,33.1,30.5,35.1,20.7,30.9,30.7,30.9,31,30.9,26.3,30.7,30.7,30.4,30.3,-,-,21.8,20.3,21.4,-,ND,2.96 ,29.1,2.25 ,0.438 ,-,-,0.437 ,0.154 ,0.438 ,0.144 ,6.44 ,6.43 ,0.03 ,0.06 ,8.55E-06,2.5E+01,8.07E-03,16.64 ,3.45E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 17:00,39.5,33.9,33.1,30.6,35.1,20.8,30.9,30.7,30.9,31,30.9,26.3,30.7,30.7,30.4,30.3,-,-,21.8,20.3,21.4,-,ND,2.95 ,29,2.51 ,0.437 ,-,-,0.437 ,0.153 ,0.437 ,0.144 ,6.42 ,6.40 ,0.05 ,0.06 ,8.55E-06,2.6E+01,ND,18.41 ,7.60E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/20 23:00,39.3,33.9,33.2,30.6,35.1,20.8,30.9,30.8,31,31,30.9,26.4,30.8,30.7,30.4,30.3,-,-,21.8,20.3,21.4,-,ND,2.94 ,29.3,2.54 ,0.438 ,-,-,0.437 ,0.154 ,0.438 ,0.144 ,6.43 ,6.43 ,0.05 ,0.06 ,8.44E-06,2.6E+01,ND,17.30 ,6.57E-05,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 5:00,38.9,33.9,33.2,30.6,35.1,20.8,30.9,30.8,31,31.1,30.9,26.3,30.8,30.8,30.5,30.4,-,-,21.8,20.4,21.4,-,ND,2.92 ,29,2.63 ,0.439 ,-,-,0.438 ,0.154 ,0.438 ,0.145 ,6.44 ,6.44 ,0.04 ,0.06 ,8.44E-06,2.5E+01,5.38E-03,17.54 ,7.39E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 11:00,39.3,33.9,33.2,30.6,35.1,20.8,30.9,30.8,31,31.1,31,26.3,30.8,30.8,30.5,30.4,-,-,21.8,20.3,21.4,-,ND,2.90 ,29.1,2.77 ,0.438 ,-,-,0.437 ,0.154 ,0.438 ,0.144 ,6.41 ,6.41 ,0.04 ,0.06 ,8.48E-06,2.5E+01,5.38E-03,16.71 ,7.57E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 17:00,38.9,33.9,33.2,30.7,35.1,20.9,31,30.8,31,31.1,31,26.4,30.8,30.8,30.5,30.4,-,-,21.8,20.4,21.4,-,ND,2.88 ,29.1,2.93 ,0.440 ,-,-,0.439 ,0.155 ,0.439 ,0.145 ,6.45 ,6.42 ,0.04 ,0.05 ,8.48E-06,2.6E+01,ND,17.67 ,7.57E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/21 23:00,38.6,33.8,33.3,30.7,35,20.9,31,30.9,31.1,31.1,31,26.3,30.8,30.8,30.5,30.5,-,-,21.9,20.4,21.5,-,ND,2.85 ,29.2,2.75 ,0.440 ,-,-,0.440 ,0.155 ,0.440 ,0.145 ,6.47 ,6.46 ,0.04 ,0.05 ,8.51E-06,2.6E+01,2.69E-03,17.47 ,7.57E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 5:00,38.5,33.9,33.3,30.7,35.1,20.9,31,30.9,31.1,31.1,31,26.3,30.9,30.9,30.6,30.5,-,-,21.9,20.4,21.5,-,ND,2.81 ,28.8,2.72 ,0.441 ,-,-,0.440 ,0.155 ,0.440 ,0.146 ,6.46 ,6.45 ,0.04 ,0.05 ,8.51E-06,2.6E+01,8.07E-03,16.86 ,7.32E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 11:00,38.4,34,33.3,30.7,36.5,20.9,31,30.9,31.1,31.2,31.1,26.4,30.9,30.9,30.6,30.5,-,-,21.9,20.4,21.5,-,ND,2.79 ,28.8,2.65 ,0.439 ,-,-,0.438 ,0.154 ,0.438 ,0.145 ,6.43 ,6.41 ,0.04 ,0.05 ,8.39E-06,2.6E+01,1.07E-02,16.94 ,7.32E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 17:00,38.4,34.1,33.3,30.8,38.9,20.9,31,30.9,31.1,31.2,31.1,26.4,30.9,30.9,30.6,30.5,-,-,21.9,20.4,21.5,-,ND,2.79 ,29,2.76 ,0.438 ,-,-,0.438 ,0.154 ,0.438 ,0.145 ,6.43 ,6.40 ,0.03 ,0.05 ,8.39E-06,2.5E+01,2.69E-03,15.85 ,7.44E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/22 23:00,38.4,34,33.4,30.8,39.1,21,31.1,30.9,31.1,31.2,31.1,26.5,30.9,30.9,30.6,30.5,-,-,21.9,20.5,21.5,-,ND,2.77 ,29.2,2.79 ,0.439 ,-,-,0.439 ,0.154 ,0.439 ,0.145 ,6.45 ,6.43 ,0.03 ,0.05 ,8.77E-06,2.5E+01,2.69E-03,15.99 ,7.44E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 5:00,38.5,34.1,33.4,30.8,39.2,21,31.1,30.9,31.2,31.2,31.1,26.5,30.9,31,30.6,30.6,-,-,21.9,20.5,21.5,-,ND,2.75 ,29,2.82 ,0.440 ,-,-,0.439 ,0.155 ,0.439 ,0.145 ,6.46 ,6.43 ,0.03 ,0.05 ,8.77E-06,2.5E+01,ND,16.70 ,7.43E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 11:00,39.3,34.2,33.4,30.8,39.2,21,31.1,31,31.2,31.3,31.2,26.5,31,31,30.7,30.6,-,-,22,20.5,21.6,-,ND,2.71 ,28.8,3.10 ,0.440 ,-,-,0.440 ,0.155 ,0.440 ,0.145 ,6.45 ,6.43 ,0.03 ,0.04 ,8.91E-06,2.6E+01,2.69E-03,17.21 ,7.43E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 17:00,38.9,34.2,33.4,30.9,39.3,21.1,31.2,31,31.2,31.3,31.2,26.5,31,31,30.7,30.6,-,-,22,20.5,21.6,-,ND,2.68 ,28.8,3.36 ,0.439 ,-,-,0.439 ,0.155 ,0.439 ,0.146 ,6.44 ,6.44 ,0.02 ,0.04 ,8.91E-06,2.5E+01,2.69E-03,17.11 ,7.48E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/23 23:00,38.5,34.4,33.4,30.9,39.3,21.1,31.2,31,31.2,31.3,31.2,26.5,31,31,30.7,30.6,-,-,22,20.5,21.6,-,ND,2.66 ,28.8,3.28 ,0.440 ,-,-,0.439 ,0.155 ,0.439 ,0.145 ,6.43 ,6.41 ,0.02 ,0.04 ,8.64E-06,2.6E+01,2.69E-03,17.49 ,7.48E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 5:00,38.2,34.4,33.4,30.9,39.4,21.1,31.2,31,31.3,31.3,31.2,26.2,31,31,30.7,30.7,-,-,22,20.5,21.6,-,ND,2.64 ,28.6,3.16 ,0.440 ,-,-,0.439 ,0.155 ,0.439 ,0.145 ,6.43 ,6.43 ,0.02 ,0.04 ,8.64E-06,2.6E+01,5.38E-03,17.11 ,7.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 11:00,38.5,34.3,33.5,30.9,39.4,21.1,31.2,31,31.3,31.4,31.2,26.5,31.1,31.1,30.8,30.7,-,-,22.1,20.6,21.7,-,ND,2.61 ,28.6,2.93 ,0.439 ,-,-,0.438 ,0.154 ,0.438 ,0.145 ,6.43 ,6.40 ,0.02 ,0.04 ,8.61E-06,2.6E+01,2.69E-03,17.04 ,7.54E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 17:00,38,34.6,33.5,30.9,39.4,21.2,31.3,31.1,31.3,31.4,31.3,26.6,31.1,31.1,30.8,30.7,-,-,22.1,20.6,21.7,-,ND,2.64 ,28.8,2.72 ,0.438 ,-,-,0.437 ,0.154 ,0.437 ,0.144 ,6.43 ,6.40 ,0.07 ,0.04 ,8.61E-06,2.5E+01,2.69E-03,16.01 ,7.49E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/24 23:00,38.3,34.5,33.5,31,39.4,21.2,31.3,31.1,31.3,31.4,31.3,26.5,31.1,31.1,30.8,30.7,-,-,22.1,20.6,21.7,-,ND,2.65 ,29.1,2.41 ,0.439 ,-,-,0.438 ,0.154 ,0.438 ,0.145 ,6.46 ,6.42 ,0.07 ,0.05 ,8.60E-06,2.5E+01,2.69E-03,17.13 ,7.49E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 5:00,38.3,34.6,33.5,31,39.5,21.2,31.3,31.1,31.4,31.4,31.3,26.6,31.1,31.1,30.8,30.7,-,-,22.1,20.6,21.7,-,ND,2.65 ,29.5,2.44 ,0.439 ,-,-,0.438 ,0.154 ,0.439 ,0.145 ,6.45 ,6.40 ,0.07 ,0.05 ,8.60E-06,2.5E+01,1.07E-02,16.25 ,7.49E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 11:00,38.4,34.4,33.6,31,39.5,21.2,31.3,31.1,31.4,31.4,31.3,26.5,31.1,31.1,30.8,30.8,-,-,22.1,20.7,21.7,-,ND,2.65 ,29.7,2.51 ,0.439 ,-,-,0.439 ,0.154 ,0.439 ,0.145 ,6.44 ,6.43 ,0.07 ,0.05 ,8.67E-06,2.6E+01,2.69E-03,17.35 ,7.49E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 17:00,38.3,34.5,33.6,31,39.5,21.3,31.3,31.2,31.4,31.5,31.4,26.7,31.2,31.2,30.9,30.8,-,-,22.1,20.7,21.8,-,ND,2.65 ,29.8,2.45 ,0.439 ,-,-,0.439 ,0.154 ,0.439 ,0.145 ,6.45 ,6.43 ,0.07 ,0.05 ,8.67E-06,2.6E+01,2.69E-03,14.74 ,7.58E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/25 23:00,38.2,34.6,33.6,31,39.4,21.3,31.4,31.2,31.4,31.5,31.4,26.8,31.2,31.2,30.9,30.8,-,-,22.2,20.7,21.8,-,ND,2.63 ,30,2.19 ,0.440 ,-,-,0.440 ,0.155 ,0.440 ,0.145 ,6.46 ,6.44 ,0.07 ,0.05 ,8.66E-06,2.5E+01,2.69E-03,16.57 ,7.58E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 5:00,38.2,34.6,33.7,31.1,39.5,21.3,31.4,31.2,31.5,31.5,31.4,26.7,31.2,31.2,30.9,30.8,-,-,22.2,20.7,21.8,-,ND,2.62 ,30,2.16 ,0.440 ,-,-,0.440 ,0.155 ,0.440 ,0.145 ,6.46 ,6.45 ,0.07 ,0.05 ,8.66E-06,2.6E+01,8.07E-03,16.37 ,7.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 11:00,38.1,34.6,33.7,31.1,39.4,21.3,31.4,31.2,31.5,31.5,31.4,26.7,31.2,31.2,30.9,30.9,-,-,22.2,20.7,21.8,-,ND,2.62 ,30.1,2.01 ,0.440 ,-,-,0.440 ,0.155 ,0.440 ,0.145 ,6.47 ,6.45 ,0.07 ,0.05 ,8.98E-06,2.6E+01,ND,15.88 ,7.73E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 17:00,38.3,34.5,33.8,31.1,39.4,21.4,31.4,31.2,31.5,31.5,31.4,26.6,31.2,31.2,30.9,30.9,-,-,22.2,20.7,21.8,-,ND,2.61 ,30.4,1.95 ,0.440 ,-,-,0.439 ,0.154 ,0.440 ,0.145 ,6.45 ,6.45 ,0.07 ,0.05 ,8.98E-06,2.6E+01,1.07E-02,15.84 ,7.44E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/26 23:00,38.3,34.8,33.8,31.1,39.5,21.4,31.5,31.3,31.5,31.6,31.5,26.8,31.3,31.3,31,30.9,-,-,22.2,20.8,21.8,-,ND,2.59 ,30.6,1.67 ,0.441 ,-,-,0.440 ,0.155 ,0.441 ,0.145 ,6.48 ,6.47 ,0.08 ,0.05 ,9.00E-06,2.5E+01,8.07E-03,16.02 ,7.44E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 5:00,38.1,34.8,33.9,31.2,39.4,21.4,31.5,31.3,31.5,31.6,31.5,26.8,31.3,31.3,31,30.9,-,-,22.2,20.8,21.8,-,ND,2.54 ,30.3,1.66 ,0.442 ,-,-,0.442 ,0.155 ,0.442 ,0.146 ,6.48 ,6.49 ,0.07 ,0.05 ,9.00E-06,2.6E+01,5.38E-03,16.04 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 11:00,37.9,34.7,33.9,31.2,39.4,21.4,31.5,31.3,31.5,31.6,31.5,26.9,31.3,31.3,31,30.9,-,-,22.3,20.8,21.9,-,ND,2.50 ,30.2,1.75 ,0.440 ,-,-,0.440 ,0.154 ,0.440 ,0.145 ,6.49 ,6.45 ,0.08 ,0.05 ,9.03E-06,2.5E+01,2.69E-03,15.95 ,7.50E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 17:00,37.8,34.7,34,31.2,39.4,21.5,31.5,31.3,31.6,31.7,31.6,26.8,31.3,31.3,31,31,-,-,22.3,20.8,21.9,-,ND,2.47 ,30.1,2.06 ,0.441 ,-,-,0.441 ,0.155 ,0.441 ,0.145 ,6.50 ,6.47 ,0.07 ,0.05 ,9.03E-06,2.6E+01,8.07E-03,15.87 ,7.62E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/27 23:00,37.7,34.8,34.1,31.2,39.4,21.5,31.6,31.4,31.6,31.7,31.6,26.7,31.4,31.4,31.1,31,-,-,22.3,20.8,21.9,-,ND,2.44 ,29.8,2.09 ,0.442 ,-,-,0.442 ,0.155 ,0.442 ,0.146 ,6.49 ,6.47 ,0.07 ,0.05 ,9.02E-06,2.6E+01,8.07E-03,16.77 ,7.62E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 5:00,37.8,34.7,34.1,31.2,39.4,21.5,31.6,31.4,31.6,31.7,31.6,26.9,31.4,31.4,31.1,31,-,-,22.3,20.8,21.9,-,ND,2.40 ,30.1,2.16 ,0.442 ,-,-,0.442 ,0.156 ,0.442 ,0.146 ,6.48 ,6.48 ,0.07 ,0.05 ,9.02E-06,2.6E+01,2.69E-03,16.16 ,7.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 11:00,37.7,34.8,34.2,31.3,39.5,21.5,31.6,31.4,31.7,31.7,31.7,26.9,31.4,31.4,31.1,31,-,-,22.3,20.9,21.9,-,ND,2.37 ,29.8,2.34 ,0.442 ,-,-,0.441 ,0.156 ,0.442 ,0.146 ,6.49 ,6.47 ,0.07 ,0.05 ,8.99E-06,2.5E+01,5.38E-03,15.60 ,7.73E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 17:00,37.8,34.8,34.2,31.3,39.5,21.6,31.6,31.4,31.7,31.7,31.7,26.9,31.4,31.4,31.1,31,-,-,22.4,20.9,21.9,-,ND,2.34 ,29.8,2.64 ,0.442 ,-,-,0.441 ,0.156 ,0.441 ,0.146 ,6.48 ,6.46 ,0.07 ,0.04 ,8.99E-06,2.6E+01,5.38E-03,16.87 ,7.71E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/28 23:00,37.7,34.9,34.2,31.3,39.5,21.6,31.6,31.4,31.7,31.8,31.7,26.8,31.5,31.5,31.1,31.1,-,-,22.4,20.9,22,-,ND,2.31 ,29.7,2.57 ,0.442 ,-,-,0.441 ,0.156 ,0.441 ,0.146 ,6.45 ,6.48 ,0.07 ,0.05 ,8.89E-06,2.5E+01,2.69E-03,16.33 ,7.71E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 5:00,37.6,34.9,34.2,31.3,39.5,21.6,31.7,31.5,31.7,31.8,31.7,27,31.5,31.5,31.2,31.1,-,-,22.4,20.9,22,-,ND,2.29 ,29.5,2.54 ,0.442 ,-,-,0.441 ,0.156 ,0.442 ,0.146 ,6.47 ,6.46 ,0.07 ,0.05 ,8.89E-06,2.5E+01,2.69E-03,15.62 ,7.63E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 11:00,37.5,35,34.2,31.4,39.5,21.6,31.7,31.5,31.7,31.8,31.7,27,31.5,31.5,31.2,31.1,-,-,22.4,20.9,22,-,ND,2.27 ,29.2,2.54 ,0.441 ,-,-,0.440 ,0.155 ,0.440 ,0.146 ,6.47 ,6.45 ,0.07 ,0.05 ,8.73E-06,2.6E+01,5.38E-03,15.71 ,7.63E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 17:00,37.7,34.9,34.2,31.4,39.5,21.7,31.7,31.5,31.8,31.8,31.8,27,31.5,31.5,31.2,31.1,-,-,22.5,21,22,-,ND,2.26 ,29.6,2.56 ,0.441 ,-,-,0.440 ,0.155 ,0.440 ,0.146 ,6.47 ,6.44 ,0.06 ,0.04 ,8.73E-06,2.5E+01,5.38E-03,16.24 ,7.61E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/29 23:00,37.6,34.8,34.2,31.4,39.5,21.7,31.7,31.5,31.8,31.9,31.8,27,31.5,31.5,31.2,31.2,-,-,22.5,21,22.1,-,ND,2.24 ,29.5,2.49 ,0.442 ,-,-,0.441 ,0.155 ,0.441 ,0.146 ,6.48 ,6.46 ,0.07 ,0.05 ,8.82E-06,2.5E+01,2.69E-03,15.42 ,7.61E-06,2.6E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/30 5:00,37.3,35,34.3,31.4,39.5,21.7,31.8,31.5,31.8,31.9,31.8,27,31.6,31.6,31.2,31.2,-,-,22.5,21,22.1,-,ND,2.22 ,29.6,2.58 ,0.442 ,-,-,0.442 ,0.156 ,0.442 ,0.146 ,6.50 ,6.49 ,0.07 ,0.05 ,8.82E-06,2.5E+01,5.38E-03,16.29 ,7.61E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
2024/6/30 11:00,37.3,34.9,34.3,31.4,39.5,21.7,31.8,31.6,31.8,31.9,31.8,27,31.6,31.6,31.3,31.2,-,-,22.5,21,22.1,-,ND,2.21 ,29.4,2.80 ,0.441 ,-,-,0.441 ,0.155 ,0.441 ,0.146 ,6.46 ,6.44 ,0.06 ,0.04 ,9.32E-06,2.5E+01,2.69E-03,17.36 ,7.61E-06,2.5E+01,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,FEEDWATER NOZZLE N4B INBOARD(TE-2-3-69D2),SUPPORT SKIRT TOP(TE-2-3-69K2),VESSEL BOTTOM DRAIN(TE-2-106),RPV BELLOWS SEAL AREA(TE-16-114N#1),Blowdown Valves A(TE-2-113A),MSIV leakage detector(2-86A) (TE-27-161),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER HVH2-16A(TE-16-114F#1),SUPPLY AIR D/W COOLER HVH2-16B(TE-16-114G#1),SUPPLY AIR D/W COOLER HVH2-16C(TE-16-114H#2),SUPPLY AIR D/W COOLER HVH2-16D(TE-16-114J#1),SUPPLY AIR D/W COOLER HVH2-16E(TE-16-114K#2),PCV Temperature �iTE-16-007�j,PCV Temperature �iTE-16-008�j,S/C Atmosphere temperature(TE-16-114S),Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Water levels inside PCV were newly added.,Dust concentrations in the exhaust gas from the reactor building,FPC skimmer surge tank level,Temperature in SFP,Pressure in PCV,Pressure of building inlet nitrogen gas injection,Pressure of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to PCV,Primary Pressure of nitrogen gas injection to RPV(A),Secondary Pressure of nitrogen gas injection to RPV(A),Primary Pressure of nitrogen gas injection to RPV(B),Secondary Pressure of nitrogen gas injection to RPV(B),Flow rate of nitrogen gas injection to RPV(A),Flow rate of nitrogen gas injection to RPV(B),Hydrogen concentration in PCV(A) ,Hydrogen concentration in PCV(B) ,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV A,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV A,Surface radiation of filter units at the nitrogen gas injection system to PCV,Outlet flow from PCV gas control system,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV B,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV B,note,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Unit,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,-,Bq/cm3,m,��,kPa,MPa,kPa,Nm3/h,MPa,MPa,MPa,MPa,Nm3/h,Nm3/h,vol%,vol%,Bq/cm3,Bq/cm3,mSv/h,Nm3/h,Bq/cm3,Bq/cm3,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
Instrument condition at the newest time,,Continuously monitoring the status,Continuously monitoring the status,,,,Continuously monitoring the status,,,Continuously monitoring the status,,Continuously monitoring the status,,,,,2020.11.10�@Surveillance instrument exclusion,2020.11.10�@Surveillance instrument exclusion,Continuously monitoring the status,,,2020.11.10�@Surveillance instrument exclusion,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,
